Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,10.31,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,20.52,11.59
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,35.61,26.62
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,50.57,40.94
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,67.12,53.53
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,85.04,69.05
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,103.99,85.55
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,123.83,102.82
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,149.76,124.88
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,178.12,149.06
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,225.01,189.16
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,272.35,229.69
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,262.42,221.1
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,255.09,214.23
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,283.33,238.13
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,313.26,263.26
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,303.07,254.28
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,290.84,243.56
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,245.17,204.84
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,184.86,153.4
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,205.68,171.35
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,227.52,190.02
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,200.39,166.94
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,172.85,143.46
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,191.05,159.11
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,210.28,175.52
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,102.11,83.54
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,8.25,1.6
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,55.14,42.81
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,108.78,89.62
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,98.89,81.18
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,89.03,72.78
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,77.58,62.9
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,66.11,52.9
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,54.04,42.34
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,41.89,31.52
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,31.0,21.64
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,20.63,12.15
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,11.94,3.48
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,5.97,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,11.52,4.0
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,21.04,13.41
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,30.58,22.53
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,40.97,30.78
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,51.19,39.94
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,61.12,48.72
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,71.15,57.48
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,60.55,48.03
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,49.7,38.38
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,72.72,58.46
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,96.14,78.64
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,155.33,129.18
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,227.53,189.57
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,267.96,223.1
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,311.59,259.07
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,249.5,207.15
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,172.8,142.33
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,133.66,109.48
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,95.0,76.54
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,100.01,80.73
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,105.12,84.96
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,125.27,102.09
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,146.44,119.99
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,185.22,152.95
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,226.48,187.5
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,166.31,137.29
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,107.45,87.4
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,124.69,102.51
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,143.86,119.09
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,130.79,108.08
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,117.83,97.16
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,104.01,85.49
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,90.18,73.64
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,74.45,60.05
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,58.51,46.03
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,42.87,31.98
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,26.64,17.33
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,15.68,6.57
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,12.38,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,24.08,14.35
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,31.94,23.07
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,40.35,31.2
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,86.56,48.81
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,140.65,86.54
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,178.61,127.84
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,194.0,150.44
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,227.2,180.81
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,258.25,208.38
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,257.86,210.39
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,254.32,208.45
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,310.64,254.61
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,383.55,313.37
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,368.11,300.09
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,356.84,289.89
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,413.34,335.33
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,488.62,394.12
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,468.87,378.17
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,460.59,371.24
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,706.24,565.45
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,926.6,723.03
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,946.11,735.25
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,962.07,747.18
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,971.67,754.91
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,977.6,760.34
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,984.82,766.45
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,977.68,762.73
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,963.02,754.04
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,944.84,743.0
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,914.42,722.85
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,881.02,700.38
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,838.66,670.16
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,794.08,637.59
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,728.77,589.82
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,662.91,539.42
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,575.46,469.79
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,490.03,397.17
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,364.27,273.33
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,179.66,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,10.67,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,22.77,13.47
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,29.31,21.05
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,35.88,27.57
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,86.74,45.58
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,145.24,86.17
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,205.51,137.49
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,270.91,196.81
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,333.28,254.74
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,397.31,313.19
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,458.57,368.29
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,520.05,421.68
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,579.09,471.36
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,637.24,518.57
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,690.64,561.59
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,742.22,602.04
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,788.77,634.84
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,832.56,664.54
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,871.35,691.51
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,907.04,716.12
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,937.1,735.29
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,963.6,751.92
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,983.44,765.82
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,999.47,777.3
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,1007.73,783.62
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,1012.05,787.49
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,1009.58,786.91
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,1003.28,783.93
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,986.81,774.04
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,966.81,761.83
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,937.39,742.82
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,915.06,728.7
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,870.11,697.81
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,823.01,664.63
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,758.52,617.81
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,693.45,568.26
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,601.3,495.14
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,511.49,419.06
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,374.09,287.45
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,200.48,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,12.8,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,24.93,15.25
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,33.59,24.95
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,42.14,33.35
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,85.06,50.02
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,137.89,86.81
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,192.33,133.09
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,251.38,186.84
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,311.48,242.56
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,372.26,298.34
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,430.51,350.89
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,489.63,402.49
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,545.71,450.17
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,601.61,496.17
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,652.44,536.83
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,701.9,575.29
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,744.7,607.53
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,791.1,640.18
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,828.59,665.85
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,863.28,689.34
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,890.58,706.12
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,914.49,720.45
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,722.71,580.42
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,471.02,381.83
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,461.86,376.5
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,451.82,369.15
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,399.51,327.31
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,325.72,267.97
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,206.49,170.24
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,83.34,65.76
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,70.91,55.56
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,58.88,45.46
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,51.36,39.07
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,43.85,32.63
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,36.36,26.18
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,28.89,19.64
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,21.84,13.37
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,14.81,7.06
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,9.04,1.57
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.28,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.71,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,14.94,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,27.0,16.65
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,37.91,28.4
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,48.66,38.75
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,86.52,55.43
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,134.02,88.62
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,186.01,131.59
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,240.3,179.29
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,294.1,227.77
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,350.85,278.34
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,243.85,198.82
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,83.31,66.29
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,74.42,58.61
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,65.61,50.87
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,57.69,44.03
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,49.78,37.2
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,51.04,38.17
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,52.3,39.12
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,66.5,51.16
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,80.89,63.3
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,88.83,69.98
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,96.93,76.8
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,69.42,53.62
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,43.12,31.32
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,40.62,29.17
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,38.11,27.02
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,48.92,36.29
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,59.75,45.59
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,33.92,23.58
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,8.24,1.48
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,7.42,0.8
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,6.59,0.1
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,5.76,0.0
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,4.93,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,242.64,208.96
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,456.2,382.07
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,377.97,313.72
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,302.92,248.35
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,172.03,132.13
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.96,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,8.54,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,11.95,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,23.3,13.45
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,30.39,21.52
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,37.45,28.45
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,82.99,45.98
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,137.38,82.14
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,193.67,128.66
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,254.3,182.53
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,314.03,236.56
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,376.39,292.04
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,436.87,344.44
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,496.75,394.32
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,554.13,440.44
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,611.29,484.5
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,664.0,524.78
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,715.22,562.71
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,761.8,594.34
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,806.15,622.9
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,845.88,648.13
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,882.74,671.09
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,914.22,690.16
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,942.44,706.94
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,963.06,720.64
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,979.97,732.11
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,990.45,739.53
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,997.08,744.68
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,995.74,745.49
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,990.59,744.04
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,976.71,736.94
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,959.3,727.6
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,931.43,709.54
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,900.57,689.27
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,858.74,661.67
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,824.24,638.48
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,763.15,599.41
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,701.4,557.42
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,613.6,492.04
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,527.87,423.23
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,395.7,305.24
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,254.96,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,107.29,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,12.38,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,24.14,14.03
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,31.58,22.42
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,39.0,29.58
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,79.92,44.12
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,134.3,80.01
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,192.72,127.97
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,252.91,181.18
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,312.24,234.79
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,374.48,290.32
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,434.48,343.52
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,495.23,395.73
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,471.06,379.52
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,412.53,333.07
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,442.79,357.11
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,472.48,379.86
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,498.01,399.12
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,522.74,417.5
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,442.29,353.53
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,351.58,280.39
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,281.74,224.38
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,195.01,153.94
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,449.54,360.76
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,663.66,525.45
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,621.54,490.81
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,576.71,455.6
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,475.11,377.71
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,392.57,312.64
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,584.78,467.39
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,786.18,616.56
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,841.08,653.74
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,882.48,681.62
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,843.62,653.8
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,802.34,624.39
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,737.48,580.71
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,671.98,534.37
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,595.41,475.73
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,513.54,409.09
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,290.72,225.13
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,48.53,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,11.52,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,22.48,12.91
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,29.63,21.02
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,40.04,30.99
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,81.01,44.68
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,137.1,81.7
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,195.11,130.48
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,257.46,187.63
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,319.29,246.05
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,383.55,306.36
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,444.64,363.77
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,506.06,420.15
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,564.37,471.75
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,622.06,521.3
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,675.24,566.85
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,726.79,610.06
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,773.97,646.59
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,818.77,679.58
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,858.44,709.6
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,895.15,737.25
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,817.74,675.86
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,701.15,580.05
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,857.91,706.48
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,990.97,807.01
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,1000.31,814.08
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,1005.76,819.1
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,1003.68,819.94
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,997.77,818.14
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,981.87,807.43
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,962.46,794.2
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,944.53,783.01
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,912.82,761.09
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,866.19,726.15
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,817.43,688.82
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,753.74,639.71
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,689.27,587.9
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,605.02,516.42
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,516.06,437.47
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,293.73,240.72
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,53.11,6.06
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,14.08,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,12.38,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,24.24,14.69
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,31.74,23.41
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,39.21,30.9
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,79.17,44.67
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,138.23,84.56
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,196.27,133.3
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,258.75,190.2
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,320.88,248.56
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,385.39,308.45
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,447.07,364.64
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,509.41,419.46
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,568.21,469.48
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,623.51,514.89
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,677.28,557.33
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,729.51,596.98
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,776.22,630.35
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,820.43,659.53
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,858.99,685.68
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,894.57,709.41
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,924.89,727.87
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,951.82,743.76
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,971.94,756.93
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,988.36,767.71
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,996.33,772.87
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,1000.43,775.66
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,1008.89,782.5
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,1002.76,779.52
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,988.5,772.16
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,970.57,762.4
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,868.05,692.68
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,772.29,626.52
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,723.56,592.24
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,673.14,555.23
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,618.19,513.6
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,562.63,469.82
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,482.25,404.52
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,404.04,337.79
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,302.42,245.52
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,191.03,59.48
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,71.46,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,13.23,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,23.92,14.4
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,37.27,28.32
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,50.23,40.84
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,80.02,56.52
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,119.18,85.02
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,158.91,117.81
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,202.24,155.58
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,246.59,194.9
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,292.67,235.12
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,307.08,250.01
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,317.46,259.81
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,371.18,303.41
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,430.92,350.81
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,402.4,327.55
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,350.85,285.57
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,489.07,397.43
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,646.85,517.89
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,658.58,525.27
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,665.74,530.76
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,696.46,554.66
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,726.21,577.5
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,600.53,481.0
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,467.17,376.36
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,566.08,455.51
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,646.67,517.61
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,555.2,446.07
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,441.09,357.2
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,482.59,393.04
