Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,196.5,18.0,1.4,10.0,40.5,14.6,2.37
2016,2,1,8,0,393.0,36.0,1.5,11.0,81.0,29.77,20.15
2016,2,1,8,15,491.0,45.5,1.65,11.5,131.0,37.01,27.35
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,44.21,34.12
2016,2,1,8,45,321.0,88.5,2.0,13.0,160.0,71.7,51.76
2016,2,1,9,0,53.0,122.0,2.2,14.0,139.0,99.34,77.11
2016,2,1,9,15,423.0,98.0,2.45,14.5,262.5,143.83,97.3
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,237.92,161.52
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,270.4,200.64
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,274.42,212.9
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,257.98,203.42
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,224.58,177.97
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,271.67,215.39
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,331.39,262.37
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,516.71,410.94
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,716.25,566.96
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,764.75,603.24
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,810.67,636.08
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,852.27,666.69
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,891.03,695.29
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,923.2,718.12
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,951.97,738.59
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,974.85,755.86
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,994.02,770.7
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,1006.19,781.06
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,1014.48,788.89
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,1014.66,790.03
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,1022.55,796.93
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,1008.75,788.47
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,991.18,777.54
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,964.58,758.83
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,934.67,737.8
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,889.51,705.54
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,848.86,676.37
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,791.31,634.15
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,732.77,590.25
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,652.17,528.44
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,572.92,465.95
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,466.41,379.86
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,365.46,293.2
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,221.2,141.93
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,51.46,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,13.36,2.37
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,29.87,20.46
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,36.14,26.81
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,42.46,32.82
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,58.92,36.2
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,117.48,64.14
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,179.05,109.8
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,244.65,166.12
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,311.63,226.54
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,378.06,286.72
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,442.73,345.38
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,507.9,403.01
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,569.98,455.76
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,631.27,506.09
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,688.95,552.9
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,745.01,597.15
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,796.34,634.67
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,845.09,667.9
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,889.05,698.49
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,929.96,726.61
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,964.36,748.83
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,995.18,768.41
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,1019.99,784.83
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,1040.88,798.57
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,1055.37,808.53
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,1065.76,815.88
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,1067.37,817.27
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,1064.83,816.12
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,1054.74,810.02
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,1040.72,801.44
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,1017.36,786.25
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,990.52,768.59
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,962.94,749.22
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,921.62,719.98
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,867.01,684.3
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,810.76,646.07
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,733.25,589.61
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,656.21,530.8
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,548.92,447.49
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,457.03,369.77
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,287.81,198.11
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,91.58,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,13.33,3.1
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,29.82,21.09
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,36.54,27.97
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,43.27,34.51
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,58.69,37.47
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,117.72,65.84
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,179.37,112.7
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,244.85,170.5
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,312.23,233.14
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,379.37,295.92
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,444.39,356.15
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,509.72,414.9
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,572.56,469.77
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,634.68,522.19
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,692.52,570.61
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,748.6,616.35
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,799.48,654.67
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,847.6,688.78
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,891.56,719.33
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,932.4,747.24
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,966.73,770.16
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,997.33,790.27
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,1022.27,807.8
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,1043.26,822.62
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,1056.52,832.57
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,1065.62,839.82
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,1068.24,842.24
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,1066.71,841.97
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,1055.93,835.37
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,1041.26,826.23
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,1018.28,812.37
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,991.78,796.03
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,965.19,778.06
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,924.79,749.76
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,870.82,711.3
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,815.15,670.77
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,742.21,614.45
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,669.41,555.8
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,565.9,472.34
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,476.9,394.59
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,319.24,231.83
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,129.41,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,14.07,4.13
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,28.99,20.46
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,34.9,26.49
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,40.85,32.21
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,56.49,35.56
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,116.93,64.15
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,179.67,111.13
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,248.68,170.99
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,314.63,230.99
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,382.27,292.24
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,447.61,351.52
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,513.2,409.35
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,576.23,462.59
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,638.48,513.32
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,696.69,560.07
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,753.13,604.14
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,803.37,640.65
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,850.37,672.8
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,894.23,702.47
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,934.99,729.59
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,971.13,752.33
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,1003.81,772.53
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,1029.53,788.74
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,1051.3,802.31
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,1066.21,811.33
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,1076.96,817.73
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,1079.84,819.83
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,1078.53,819.45
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,1064.71,811.0
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,1047.01,800.28
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,1023.6,784.32
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,1007.61,773.44
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,970.09,748.69
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,929.63,721.94
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,875.13,686.66
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,818.88,649.05
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,744.31,596.09
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,669.9,540.68
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,565.71,462.02
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,476.22,388.1
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,322.46,238.18
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,132.38,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,8.54,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,19.46,8.47
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,30.62,21.9
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,37.07,28.45
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,43.5,34.67
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,62.35,42.0
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,119.19,69.3
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,178.53,113.4
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,242.07,168.05
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,305.24,225.6
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,370.26,284.92
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,433.68,342.04
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,497.79,398.06
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,558.03,449.42
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,618.26,499.1
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,674.52,544.78
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,729.3,588.1
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,779.13,625.42
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,826.58,658.14
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,829.6,659.37
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,820.88,652.49
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,898.68,708.61
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,973.57,761.07
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,997.68,777.3
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,1018.01,791.38
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,1030.66,798.79
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,1039.33,803.64
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,1040.87,806.37
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,1038.43,806.6
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,1033.7,804.4
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,1013.32,791.5
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,988.17,774.66
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,959.57,755.45
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,916.65,726.42
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,878.63,700.68
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,821.11,660.31
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,762.39,617.93
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,681.51,557.13
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,601.73,494.64
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,497.17,412.45
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,397.43,328.71
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,225.39,169.67
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,9.39,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,18.62,8.24
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,30.67,21.76
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,37.4,28.48
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,44.1,34.9
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,58.05,37.75
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,117.3,65.2
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,179.02,111.29
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,244.61,168.59
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,312.24,231.1
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,379.55,293.91
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,444.73,354.95
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,510.25,414.92
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,573.07,470.36
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,635.3,523.64
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,694.27,573.7
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,751.55,621.2
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,803.68,661.33
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,853.21,697.37
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,897.51,730.21
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,938.67,760.5
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,974.78,785.38
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,1007.28,807.43
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,1033.14,825.81
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,1055.01,841.31
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,1070.29,852.09
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,1081.38,859.97
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,1084.79,862.48
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,1083.98,862.14
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,1072.59,854.37
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,1057.26,843.98
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,1034.59,829.26
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,1008.3,811.93
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,972.67,786.55
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,944.4,766.51
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,892.37,728.09
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,838.48,688.28
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,768.57,634.44
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,698.56,578.23
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,599.5,498.61
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,503.91,416.66
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,358.58,276.67
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,182.62,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,10.24,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,21.55,11.12
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,33.08,24.32
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,40.24,31.47
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,47.35,38.24
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,59.44,40.15
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,120.4,69.87
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,180.86,114.83
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,245.39,170.66
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,309.7,229.06
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,376.58,289.78
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,441.44,348.48
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,506.46,405.65
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,567.98,457.86
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,628.94,507.88
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,686.46,554.51
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,742.36,598.68
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,792.42,636.95
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,839.8,670.89
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,883.4,700.92
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,924.0,728.5
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,959.37,752.49
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,991.32,774.01
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,1016.11,791.2
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,1037.01,805.77
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,1051.73,814.56
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,1062.39,820.68
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,1065.22,822.2
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,1063.95,821.09
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,1053.53,814.35
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,1039.2,805.15
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,1015.87,790.26
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,1000.1,780.87
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,963.97,755.91
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,924.87,728.8
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,870.9,692.12
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,815.2,653.12
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,742.42,600.22
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,669.77,544.98
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,577.88,473.92
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,483.34,395.52
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,337.51,260.79
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,150.38,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,15.36,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,21.01,10.92
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,29.76,21.06
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,35.67,26.97
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,41.58,32.62
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,54.38,35.08
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,114.46,62.13
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,180.02,111.21
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,245.33,168.19
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,292.12,219.16
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,320.6,252.3
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,370.61,297.35
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,419.92,340.49
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,471.32,384.08
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,523.7,427.35
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,632.87,516.91
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,747.37,609.36
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,798.29,647.28
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,846.16,681.23
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,890.03,713.2
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,930.81,742.76
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,967.21,767.9
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,1000.12,790.47
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,1025.82,809.04
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,1047.55,824.93
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,1064.43,837.91
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,1077.2,848.19
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,1080.47,851.15
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,1079.5,851.37
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,1072.58,847.96
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,1061.52,841.83
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,1040.19,828.49
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,1015.17,812.58
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,982.42,789.86
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,946.57,764.76
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,896.85,729.16
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,845.39,691.79
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,787.39,647.69
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,719.8,594.14
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,626.09,519.63
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,535.62,442.66
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,394.05,310.55
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,245.86,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,10.24,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,20.27,10.68
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,29.74,21.02
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,34.76,26.02
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,39.85,30.81
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,51.81,32.91
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,115.29,62.34
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,177.56,107.68
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,243.08,163.55
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,307.99,222.12
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,374.36,281.94
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,438.81,339.6
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,503.46,395.74
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,565.47,448.02
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,626.46,497.76
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,683.93,543.98
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,739.61,587.67
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,789.22,623.6
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,835.52,655.43
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,878.96,685.87
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,919.33,713.97
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,954.18,736.8
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,985.5,757.03
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,1010.74,774.21
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,1032.1,788.83
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,1046.5,797.64
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,1056.81,803.86
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,1059.43,805.92
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,1057.92,805.41
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,1047.12,799.16
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,1032.43,790.5
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,1010.1,776.06
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,984.3,759.16
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,960.12,742.27
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,921.91,715.41
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,870.38,681.01
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,817.08,644.36
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,748.48,595.57
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,679.84,544.51
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,583.49,472.07
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,490.69,397.17
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,362.94,282.57
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,217.35,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,11.1,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,20.2,10.95
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,32.3,23.38
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,38.04,29.11
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,43.81,34.6
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,55.58,37.0
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,113.92,62.84
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,175.14,107.34
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,240.14,162.47
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,306.68,221.94
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,372.13,280.58
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,436.67,337.63
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,501.66,393.22
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,562.79,443.13
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,623.1,490.38
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,680.77,534.8
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,736.83,576.56
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,788.0,613.1
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,836.73,645.77
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,880.14,674.35
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,920.49,700.62
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,955.56,723.13
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,987.07,743.19
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,1012.38,759.68
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,1033.79,773.67
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,1047.96,781.98
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,1058.03,787.79
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,1061.19,790.79
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,1060.22,791.35
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,1050.32,786.72
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,1036.49,779.71
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,1015.15,767.44
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,990.28,752.86
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,963.53,735.57
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,922.83,708.59
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,871.31,676.39
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,817.99,641.93
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,746.09,592.49
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,674.28,540.72
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,585.6,474.32
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,494.27,400.68
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,357.7,280.96
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,213.21,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,84.02,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,11.95,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,22.53,12.78
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,32.36,22.95
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,38.15,28.53
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,43.95,33.86
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,55.6,36.16
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,115.56,61.97
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,177.88,106.41
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,243.81,161.54
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,311.66,221.39
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,378.18,280.27
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,443.18,337.45
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,508.47,393.26
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,570.97,445.23
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,632.67,494.91
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,690.31,539.69
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,746.16,581.77
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,796.59,617.75
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,843.92,649.5
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,887.69,679.42
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,928.38,706.97
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,962.32,728.25
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,992.62,746.92
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,1017.56,762.98
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,1038.59,776.55
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,1051.87,785.61
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,1061.01,792.14
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,1062.76,793.28
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,1060.38,791.89
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,1050.07,785.75
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,1035.85,777.24
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,1012.54,762.46
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,996.91,752.85
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,958.71,728.13
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,917.67,701.32
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,864.76,667.5
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,810.09,631.47
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,736.95,581.12
