Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,878.3,665.29
2016,3,13,12,15,989.5,98.0,5.4,25.0,923.5,921.02,695.0
2016,3,13,12,30,990.0,98.0,5.5,25.0,931.0,960.35,722.35
2016,3,13,12,45,988.5,98.5,5.6,25.5,929.0,994.84,744.89
2016,3,13,13,0,987.0,99.0,5.7,26.0,927.0,1025.53,764.84
2016,3,13,13,15,984.0,98.5,5.65,26.0,916.0,1049.81,780.99
2016,3,13,13,30,981.0,98.0,5.6,26.0,905.0,1069.98,794.47
2016,3,13,13,45,974.0,98.0,5.6,26.0,884.5,1082.53,803.38
2016,3,13,14,0,967.0,98.0,5.6,26.0,864.0,1090.76,809.61
2016,3,13,14,15,959.5,97.0,5.45,26.0,836.0,1093.05,810.85
2016,3,13,14,30,952.0,96.0,5.3,26.0,808.0,1091.06,809.42
2016,3,13,14,45,940.0,95.0,5.15,26.0,771.0,1080.25,802.3
2016,3,13,15,0,928.0,94.0,5.0,26.0,734.0,1065.36,792.68
2016,3,13,15,15,914.0,92.0,4.6,25.5,691.0,1043.35,777.75
2016,3,13,15,30,900.0,90.0,4.2,25.0,648.0,1017.64,761.6
2016,3,13,15,45,880.0,88.0,3.85,25.0,598.5,982.59,738.08
2016,3,13,16,0,860.0,86.0,3.5,25.0,549.0,955.33,719.85
2016,3,13,16,15,834.0,82.5,3.1,24.0,495.0,906.64,689.16
2016,3,13,16,30,808.0,79.0,2.7,23.0,441.0,855.83,656.51
2016,3,13,16,45,770.0,74.5,2.3,22.5,383.5,791.56,612.31
2016,3,13,17,0,732.0,70.0,1.9,22.0,326.0,726.75,566.63
2016,3,13,17,15,676.0,63.5,1.8,21.0,268.0,650.83,514.37
2016,3,13,17,30,620.0,57.0,1.7,20.0,210.0,572.13,457.16
2016,3,13,17,45,527.5,48.0,1.65,19.0,154.0,467.4,376.53
2016,3,13,18,0,435.0,39.0,1.6,18.0,98.0,370.09,295.2
2016,3,13,18,15,266.0,25.0,1.6,17.5,56.0,229.02,163.68
2016,3,13,18,30,97.0,11.0,1.6,17.0,14.0,62.67,0.0
2016,3,13,18,45,48.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,2.35,13.0,14.5,7.68,0.0
2016,3,14,7,0,221.0,18.0,2.4,14.0,29.0,14.78,0.0
2016,3,14,7,15,371.0,30.0,2.6,15.0,77.5,24.51,15.2
2016,3,14,7,30,521.0,42.0,2.8,16.0,126.0,34.15,24.32
2016,3,14,7,45,601.5,50.0,3.05,17.0,184.0,40.06,29.78
2016,3,14,8,0,682.0,58.0,3.3,18.0,242.0,49.98,38.52
2016,3,14,8,15,732.0,63.5,3.25,18.5,301.5,53.91,41.88
2016,3,14,8,30,782.0,69.0,3.2,19.0,361.0,57.8,45.07
2016,3,14,8,45,814.5,73.0,3.15,20.0,418.5,74.91,46.1
2016,3,14,9,0,847.0,77.0,3.1,21.0,476.0,138.13,74.9
2016,3,14,9,15,870.5,80.5,3.3,22.0,530.0,203.47,121.7
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,275.79,181.0
2016,3,14,9,45,910.5,86.5,3.7,24.0,632.5,342.25,238.07
2016,3,14,10,0,927.0,89.0,3.9,25.0,681.0,409.59,295.5
2016,3,14,10,15,939.5,91.5,4.05,25.5,723.5,475.87,351.37
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,541.99,405.38
2016,3,14,10,45,960.5,95.5,4.4,26.5,800.5,604.65,455.22
2016,3,14,11,0,969.0,97.0,4.6,27.0,835.0,666.08,502.73
2016,3,14,11,15,975.0,98.0,4.6,27.0,861.0,723.98,546.66
2016,3,14,11,30,981.0,99.0,4.6,27.0,887.0,779.86,587.98
2016,3,14,11,45,984.0,100.0,4.6,27.5,904.0,831.26,622.68
2016,3,14,12,0,987.0,101.0,4.6,28.0,921.0,879.89,653.98
2016,3,14,12,15,988.0,101.5,4.6,28.0,929.0,923.42,682.83
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,963.63,709.3
2016,3,14,12,45,987.5,102.5,4.65,28.5,935.5,998.09,730.8
2016,3,14,13,0,986.0,103.0,4.7,29.0,934.0,1028.75,749.76
2016,3,14,13,15,983.0,102.5,4.7,29.0,923.0,1053.02,765.68
2016,3,14,13,30,980.0,102.0,4.7,29.0,912.0,1073.18,779.05
2016,3,14,13,45,973.5,102.0,4.7,29.0,891.5,1086.21,787.96
2016,3,14,14,0,967.0,102.0,4.7,29.0,871.0,1094.93,794.3
2016,3,14,14,15,959.5,100.5,4.6,28.5,842.5,1096.67,797.2
2016,3,14,14,30,952.0,99.0,4.5,28.0,814.0,1094.1,797.64
2016,3,14,14,45,934.0,100.5,4.45,28.0,775.5,1080.04,789.53
2016,3,14,15,0,916.0,102.0,4.4,28.0,737.0,1062.01,779.07
2016,3,14,15,15,901.5,100.0,4.1,27.5,693.5,1039.67,765.86
2016,3,14,15,30,887.0,98.0,3.8,27.0,650.0,1025.44,758.07
2016,3,14,15,45,867.0,95.0,3.55,27.0,600.5,989.04,734.38
2016,3,14,16,0,847.0,92.0,3.3,27.0,551.0,949.57,708.76
2016,3,14,16,15,820.5,88.0,2.95,26.0,497.0,900.05,678.15
2016,3,14,16,30,794.0,84.0,2.6,25.0,443.0,848.44,645.52
2016,3,14,16,45,757.0,79.0,2.3,24.5,385.5,784.77,602.8
2016,3,14,17,0,720.0,74.0,2.0,24.0,328.0,726.25,562.65
2016,3,14,17,15,663.5,67.5,1.95,23.0,269.5,645.24,507.31
2016,3,14,17,30,607.0,61.0,1.9,22.0,211.0,566.54,450.69
2016,3,14,17,45,516.5,51.0,1.9,21.0,155.5,462.49,370.85
2016,3,14,18,0,426.0,41.0,1.9,20.0,100.0,365.62,290.49
2016,3,14,18,15,265.0,26.5,1.9,19.5,57.0,230.54,166.17
2016,3,14,18,30,104.0,12.0,1.9,19.0,14.0,67.21,0.0
2016,3,14,18,45,52.0,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,10.5,2.75,15.0,14.0,8.96,0.0
2016,3,15,7,0,134.0,21.0,3.0,16.0,28.0,16.33,1.87
2016,3,15,7,15,268.0,37.5,3.1,16.5,74.0,29.0,19.0
2016,3,15,7,30,402.0,54.0,3.2,17.0,120.0,43.72,32.58
2016,3,15,7,45,498.5,62.5,3.3,17.5,177.5,49.47,38.0
2016,3,15,8,0,595.0,71.0,3.4,18.0,235.0,55.28,43.18
2016,3,15,8,15,648.0,78.0,3.4,19.0,293.0,59.51,46.68
2016,3,15,8,30,701.0,85.0,3.4,20.0,351.0,63.67,49.97
2016,3,15,8,45,744.5,88.5,3.4,21.0,408.5,79.59,50.25
2016,3,15,9,0,788.0,92.0,3.4,22.0,466.0,144.75,82.11
2016,3,15,9,15,813.0,95.5,3.3,22.5,519.0,206.63,126.38
2016,3,15,9,30,838.0,99.0,3.2,23.0,572.0,271.28,179.43
2016,3,15,9,45,860.0,100.5,3.1,24.0,620.5,335.9,234.21
2016,3,15,10,0,882.0,102.0,3.0,25.0,669.0,402.25,289.86
2016,3,15,10,15,895.0,104.5,2.95,25.5,710.0,468.61,344.76
2016,3,15,10,30,908.0,107.0,2.9,26.0,751.0,532.48,395.96
2016,3,15,10,45,918.5,107.5,2.9,27.0,785.5,592.99,442.16
2016,3,15,11,0,929.0,108.0,2.9,28.0,820.0,652.57,485.79
2016,3,15,11,15,935.0,109.5,2.95,28.0,845.5,708.92,527.74
2016,3,15,11,30,941.0,111.0,3.0,28.0,871.0,763.37,567.28
2016,3,15,11,45,934.5,117.5,3.05,28.5,885.0,810.96,599.33
2016,3,15,12,0,928.0,124.0,3.1,29.0,899.0,855.2,627.36
2016,3,15,12,15,929.5,124.5,3.15,29.0,907.0,897.06,654.85
2016,3,15,12,30,931.0,125.0,3.2,29.0,915.0,935.84,680.2
2016,3,15,12,45,931.5,124.5,3.3,29.0,913.5,969.52,702.53
2016,3,15,13,0,932.0,124.0,3.4,29.0,912.0,999.7,722.66
2016,3,15,13,15,743.5,221.0,3.4,29.0,845.0,965.22,700.25
2016,3,15,13,30,555.0,318.0,3.4,29.0,778.0,894.1,650.16
2016,3,15,13,45,738.0,217.5,3.45,29.0,815.5,995.17,721.91
2016,3,15,14,0,921.0,117.0,3.5,29.0,853.0,1064.59,766.96
2016,3,15,14,15,778.0,178.5,3.4,29.0,786.0,1019.0,737.2
2016,3,15,14,30,635.0,240.0,3.3,29.0,719.0,944.05,688.53
2016,3,15,14,45,607.5,234.5,3.25,29.0,676.0,907.58,665.79
2016,3,15,15,0,580.0,229.0,3.2,29.0,633.0,874.29,644.58
2016,3,15,15,15,596.5,206.5,3.0,28.5,600.0,863.57,639.94
2016,3,15,15,30,613.0,184.0,2.8,28.0,567.0,857.83,637.75
2016,3,15,15,45,559.0,184.0,2.6,28.0,513.0,788.25,590.89
2016,3,15,16,0,505.0,184.0,2.4,28.0,459.0,726.96,548.73
2016,3,15,16,15,454.5,174.5,2.15,27.0,404.0,658.07,502.54
2016,3,15,16,30,404.0,165.0,1.9,26.0,349.0,589.88,455.67
2016,3,15,16,45,378.0,149.0,1.7,25.5,303.5,536.74,418.53
2016,3,15,17,0,352.0,133.0,1.5,25.0,258.0,465.82,367.42
2016,3,15,17,15,325.0,112.0,1.45,24.0,212.0,407.42,325.08
2016,3,15,17,30,298.0,91.0,1.4,23.0,166.0,366.3,293.64
2016,3,15,17,45,249.5,70.5,1.4,22.0,122.5,294.78,236.43
2016,3,15,18,0,201.0,50.0,1.4,21.0,79.0,227.05,179.59
2016,3,15,18,15,100.5,31.0,1.5,20.5,45.5,120.22,85.43
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,9.0,2.3,12.5,9.0,7.68,0.0
2016,3,16,7,0,0.0,18.0,2.5,13.0,18.0,14.87,2.9
2016,3,16,7,15,21.5,40.0,2.6,13.5,44.0,31.84,21.84
2016,3,16,7,30,43.0,62.0,2.7,14.0,70.0,48.35,37.14
2016,3,16,7,45,60.5,85.5,2.85,15.0,100.5,65.5,52.6
2016,3,16,8,0,78.0,109.0,3.0,16.0,131.0,82.34,67.39
2016,3,16,8,15,161.0,131.5,3.3,16.5,189.0,96.14,79.28
2016,3,16,8,30,244.0,154.0,3.6,17.0,247.0,107.71,88.97
2016,3,16,8,45,281.0,174.0,3.95,18.0,297.0,126.93,96.2
2016,3,16,9,0,318.0,194.0,4.3,19.0,347.0,168.13,120.49
2016,3,16,9,15,387.5,202.0,4.4,19.5,408.5,211.76,150.5
2016,3,16,9,30,457.0,210.0,4.5,20.0,470.0,262.49,189.35
2016,3,16,9,45,657.0,159.0,4.6,20.5,566.5,319.78,231.69
2016,3,16,10,0,857.0,108.0,4.7,21.0,663.0,398.86,294.21
2016,3,16,10,15,869.5,110.5,4.55,21.5,703.0,462.06,347.97
2016,3,16,10,30,882.0,113.0,4.4,22.0,743.0,525.47,400.06
2016,3,16,10,45,889.5,115.5,4.25,22.5,775.5,584.62,447.16
2016,3,16,11,0,897.0,118.0,4.1,23.0,808.0,642.61,491.71
2016,3,16,11,15,902.5,119.5,3.85,23.0,833.0,697.05,532.79
2016,3,16,11,30,908.0,121.0,3.6,23.0,858.0,749.62,571.14
2016,3,16,11,45,906.0,125.0,3.35,23.5,872.5,796.76,602.92
2016,3,16,12,0,904.0,129.0,3.1,24.0,887.0,841.01,630.15
2016,3,16,12,15,905.0,129.5,2.9,24.0,894.5,881.51,655.72
2016,3,16,12,30,906.0,130.0,2.7,24.0,902.0,918.97,678.81
2016,3,16,12,45,898.0,134.0,2.55,24.5,898.5,948.48,695.33
2016,3,16,13,0,890.0,138.0,2.4,25.0,895.0,974.21,709.16
2016,3,16,13,15,887.0,137.5,2.3,25.0,884.0,996.54,722.54
2016,3,16,13,30,884.0,137.0,2.2,25.0,873.0,1015.12,733.52
2016,3,16,13,45,872.5,139.5,2.1,25.0,852.5,1038.24,747.4
2016,3,16,14,0,861.0,142.0,2.0,25.0,832.0,1044.09,750.31
2016,3,16,14,15,852.0,140.0,2.0,25.0,804.5,1043.5,750.78
2016,3,16,14,30,843.0,138.0,2.0,25.0,777.0,1038.85,748.95
2016,3,16,14,45,557.5,233.5,2.05,25.0,648.5,854.87,630.07
2016,3,16,15,0,272.0,329.0,2.1,25.0,520.0,651.21,486.72
2016,3,16,15,15,264.5,309.0,2.1,25.0,485.5,623.21,469.87
2016,3,16,15,30,257.0,289.0,2.1,25.0,451.0,593.73,450.49
2016,3,16,15,45,449.0,224.0,2.15,25.0,480.0,725.46,550.47
2016,3,16,16,0,641.0,159.0,2.2,25.0,509.0,835.43,630.49
2016,3,16,16,15,608.0,151.0,2.05,24.5,457.5,779.9,593.29
2016,3,16,16,30,575.0,143.0,1.9,24.0,406.0,716.99,551.72
2016,3,16,16,45,514.5,137.0,1.8,23.5,349.5,640.11,499.22
2016,3,16,17,0,454.0,131.0,1.7,23.0,293.0,565.43,445.84
2016,3,16,17,15,395.0,116.0,1.5,22.0,239.5,484.07,385.99
2016,3,16,17,30,336.0,101.0,1.3,21.0,186.0,406.35,326.38
2016,3,16,17,45,247.0,81.0,1.15,20.5,134.5,293.07,235.76
2016,3,16,18,0,158.0,61.0,1.0,20.0,83.0,202.5,159.97
2016,3,16,18,15,86.0,35.0,1.1,19.5,46.5,118.91,85.42
2016,3,16,18,30,14.0,9.0,1.2,19.0,10.0,15.31,0.0
2016,3,16,18,45,7.0,4.5,1.3,19.0,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,48.5,12.5,1.5,16.5,15.5,10.67,0.0
2016,3,17,7,0,97.0,25.0,1.7,17.0,31.0,19.65,6.98
2016,3,17,7,15,206.5,44.5,1.75,17.5,75.0,33.97,23.38
2016,3,17,7,30,316.0,64.0,1.8,18.0,119.0,48.34,36.58
2016,3,17,7,45,158.0,50.0,1.85,18.5,77.5,38.92,28.65
2016,3,17,8,0,0.0,36.0,1.9,19.0,36.0,29.71,20.59
2016,3,17,8,15,0.0,42.5,1.85,19.0,42.5,35.12,25.33
2016,3,17,8,30,0.0,49.0,1.8,19.0,49.0,40.53,29.98
2016,3,17,8,45,0.0,59.0,1.8,19.5,59.0,48.87,35.27
2016,3,17,9,0,0.0,69.0,1.8,20.0,69.0,57.23,41.95
2016,3,17,9,15,0.0,83.5,1.8,20.5,83.5,69.37,51.65
2016,3,17,9,30,0.0,98.0,1.8,21.0,98.0,81.3,61.04
2016,3,17,9,45,4.0,150.5,1.8,21.5,153.0,124.49,95.26
2016,3,17,10,0,8.0,203.0,1.8,22.0,208.0,168.25,129.23
2016,3,17,10,15,25.5,255.5,1.8,22.0,274.0,218.7,167.95
2016,3,17,10,30,43.0,308.0,1.8,22.0,340.0,272.64,208.9
2016,3,17,10,45,46.5,326.5,1.8,22.5,362.0,295.75,225.66
2016,3,17,11,0,50.0,345.0,1.8,23.0,384.0,319.61,242.92
2016,3,17,11,15,45.0,349.0,1.8,23.0,385.0,326.41,247.72
2016,3,17,11,30,40.0,353.0,1.8,23.0,386.0,332.52,252.02
2016,3,17,11,45,38.0,355.0,1.8,23.0,387.0,338.46,256.27
2016,3,17,12,0,36.0,357.0,1.8,23.0,388.0,344.05,260.25
2016,3,17,12,15,49.5,381.0,1.75,23.0,423.5,382.59,288.77
2016,3,17,12,30,63.0,405.0,1.7,23.0,459.0,422.94,318.14
2016,3,17,12,45,37.0,316.0,1.7,23.5,347.5,320.38,241.94
2016,3,17,13,0,11.0,227.0,1.7,24.0,236.0,204.64,154.42
2016,3,17,13,15,11.0,224.0,1.65,24.0,233.5,202.84,153.45
2016,3,17,13,30,11.0,221.0,1.6,24.0,231.0,200.96,152.1
2016,3,17,13,45,156.5,299.0,1.6,24.0,425.5,455.21,346.17
2016,3,17,14,0,302.0,377.0,1.6,24.0,620.0,710.16,525.96
2016,3,17,14,15,291.0,371.5,1.55,24.0,599.5,701.38,517.72
2016,3,17,14,30,280.0,366.0,1.5,24.0,579.0,690.92,510.86
2016,3,17,14,45,206.5,353.5,1.5,24.0,507.0,585.66,437.72
2016,3,17,15,0,133.0,341.0,1.5,24.0,435.0,501.22,377.54
2016,3,17,15,15,128.5,319.5,1.55,24.0,405.5,475.95,361.12
2016,3,17,15,30,124.0,298.0,1.6,24.0,376.0,449.87,343.52
2016,3,17,15,45,222.5,265.0,1.65,24.0,392.5,509.75,391.98
2016,3,17,16,0,321.0,232.0,1.7,24.0,409.0,585.06,450.08
2016,3,17,16,15,481.5,175.0,1.6,23.5,411.0,682.1,524.45
2016,3,17,16,30,642.0,118.0,1.5,23.0,413.0,755.72,578.57
2016,3,17,16,45,600.0,110.5,1.45,23.0,358.5,689.48,532.74
2016,3,17,17,0,558.0,103.0,1.4,23.0,304.0,623.43,487.14
2016,3,17,17,15,500.0,92.5,1.3,22.0,249.5,536.41,425.68
2016,3,17,17,30,442.0,82.0,1.2,21.0,195.0,460.34,368.8
2016,3,17,17,45,358.0,67.5,1.1,20.5,144.0,364.91,292.92
2016,3,17,18,0,274.0,53.0,1.0,20.0,93.0,277.14,219.79
2016,3,17,18,15,137.0,34.0,1.05,19.5,54.0,146.02,107.07
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.95,17.5,16.5,11.52,0.0
2016,3,18,7,0,96.0,27.0,1.0,18.0,33.0,21.14,9.07
2016,3,18,7,15,201.0,47.0,1.15,18.0,77.5,35.78,24.99
2016,3,18,7,30,306.0,67.0,1.3,18.0,122.0,50.42,38.45
2016,3,18,7,45,386.5,80.5,1.5,18.5,175.0,59.9,47.03
2016,3,18,8,0,467.0,94.0,1.7,19.0,228.0,69.16,55.12
2016,3,18,8,15,520.5,104.0,1.75,19.0,283.5,75.56,60.61
2016,3,18,8,30,574.0,114.0,1.8,19.0,339.0,83.44,67.23
2016,3,18,8,45,287.0,116.5,1.9,19.5,229.0,86.09,61.62
2016,3,18,9,0,0.0,119.0,2.0,20.0,119.0,96.75,74.34
2016,3,18,9,15,0.0,112.5,2.0,20.0,112.5,92.46,70.56
2016,3,18,9,30,0.0,106.0,2.0,20.0,106.0,87.7,66.45
2016,3,18,9,45,0.0,95.0,2.05,20.5,95.0,79.02,59.08
2016,3,18,10,0,0.0,84.0,2.1,21.0,84.0,69.9,51.43
2016,3,18,10,15,0.0,103.5,2.0,21.5,103.5,86.12,64.24
2016,3,18,10,30,0.0,123.0,1.9,22.0,123.0,102.25,76.8
2016,3,18,10,45,0.0,123.0,1.8,22.5,123.0,102.42,76.59
2016,3,18,11,0,0.0,123.0,1.7,23.0,123.0,102.57,76.42
2016,3,18,11,15,0.0,112.5,1.55,23.0,112.5,93.94,69.49
2016,3,18,11,30,0.0,102.0,1.4,23.0,102.0,85.23,62.53
2016,3,18,11,45,27.5,246.5,1.25,23.5,270.0,234.51,178.36
2016,3,18,12,0,55.0,391.0,1.1,24.0,438.0,389.65,291.81
2016,3,18,12,15,152.0,413.5,0.9,24.0,544.0,509.37,377.07
2016,3,18,12,30,249.0,436.0,0.7,24.0,650.0,626.38,456.58
2016,3,18,12,45,236.5,437.0,0.5,24.5,640.0,630.95,455.17
2016,3,18,13,0,224.0,438.0,0.3,25.0,630.0,633.73,453.6
2016,3,18,13,15,212.5,434.0,0.4,25.0,614.5,630.75,452.89
2016,3,18,13,30,201.0,430.0,0.5,25.0,599.0,626.11,451.16
2016,3,18,13,45,210.5,418.5,0.6,25.0,592.0,632.92,457.75
2016,3,18,14,0,220.0,407.0,0.7,25.0,585.0,638.69,463.58
2016,3,18,14,15,512.5,279.0,0.8,25.0,675.0,846.8,610.0
2016,3,18,14,30,805.0,151.0,0.9,25.0,765.0,1013.02,717.36
2016,3,18,14,45,718.0,183.0,1.0,25.5,712.5,971.19,690.92
2016,3,18,15,0,631.0,215.0,1.1,26.0,660.0,915.91,658.47
2016,3,18,15,15,550.5,226.0,1.1,25.5,598.0,837.01,609.85
2016,3,18,15,30,470.0,237.0,1.1,25.0,536.0,764.65,563.98
2016,3,18,15,45,282.0,242.5,1.15,25.0,418.0,561.47,423.68
2016,3,18,16,0,94.0,248.0,1.2,25.0,300.0,346.29,265.57
2016,3,18,16,15,47.0,163.0,1.15,24.5,189.0,203.82,158.33
2016,3,18,16,30,0.0,78.0,1.1,24.0,78.0,64.74,47.22
2016,3,18,16,45,0.0,67.5,1.1,24.0,67.5,55.95,40.42
2016,3,18,17,0,0.0,57.0,1.1,24.0,57.0,47.19,33.38
2016,3,18,17,15,0.0,46.5,1.1,23.0,46.5,38.44,26.37
2016,3,18,17,30,0.0,36.0,1.1,22.0,36.0,29.72,19.21
2016,3,18,17,45,0.0,26.5,1.1,21.5,26.5,21.84,12.57
2016,3,18,18,0,0.0,17.0,1.1,21.0,17.0,13.98,5.86
2016,3,18,18,15,0.0,9.5,1.45,20.5,9.5,7.8,0.39
2016,3,18,18,30,0.0,2.0,1.8,20.0,2.0,1.71,0.0
2016,3,18,18,45,0.0,1.0,2.2,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,3,19,6,45,66.5,14.5,7.25,6.0,19.0,12.38,0.0
2016,3,19,7,0,133.0,29.0,7.3,6.0,38.0,22.37,11.5
2016,3,19,7,15,242.0,48.0,7.35,6.0,85.0,36.65,27.12
2016,3,19,7,30,351.0,67.0,7.4,6.0,132.0,50.61,40.54
2016,3,19,7,45,439.5,78.5,7.5,6.5,188.0,58.79,48.33
2016,3,19,8,0,528.0,90.0,7.6,7.0,244.0,69.34,57.98
2016,3,19,8,15,357.5,127.5,7.6,7.5,241.5,89.7,76.29
2016,3,19,8,30,187.0,165.0,7.6,8.0,239.0,117.69,101.13
2016,3,19,8,45,453.0,141.5,7.6,8.5,355.5,108.17,80.57
2016,3,19,9,0,719.0,118.0,7.6,9.0,472.0,153.81,96.55
2016,3,19,9,15,745.5,123.0,7.55,9.5,524.5,213.54,142.25
2016,3,19,9,30,772.0,128.0,7.5,10.0,577.0,276.35,196.87
2016,3,19,9,45,795.5,130.5,7.5,10.5,625.0,339.11,253.88
2016,3,19,10,0,819.0,133.0,7.5,11.0,673.0,407.17,315.29
2016,3,19,10,15,833.5,136.0,7.4,11.5,714.0,469.55,371.18
2016,3,19,10,30,848.0,139.0,7.3,12.0,755.0,532.29,425.83
2016,3,19,10,45,862.5,139.0,7.25,12.5,789.5,592.53,476.99
2016,3,19,11,0,877.0,139.0,7.2,13.0,824.0,652.44,526.36
2016,3,19,11,15,884.5,140.5,7.1,13.5,849.5,708.53,571.2
2016,3,19,11,30,892.0,142.0,7.0,14.0,875.0,763.02,613.52
2016,3,19,11,45,900.5,140.5,6.95,14.5,893.0,806.63,646.99
2016,3,19,12,0,909.0,139.0,6.9,15.0,911.0,854.06,680.74
2016,3,19,12,15,911.0,139.0,6.8,15.0,919.0,895.11,710.32
2016,3,19,12,30,913.0,139.0,6.7,15.0,927.0,933.17,737.53
2016,3,19,12,45,917.0,136.5,6.6,15.0,926.5,967.52,761.92
2016,3,19,13,0,921.0,134.0,6.5,15.0,926.0,998.57,783.83
2016,3,19,13,15,918.5,133.5,6.45,15.0,915.5,1021.89,800.46
2016,3,19,13,30,916.0,133.0,6.4,15.0,905.0,1041.37,814.46
2016,3,19,13,45,915.5,129.0,6.35,15.5,886.5,1055.36,823.07
2016,3,19,14,0,915.0,125.0,6.3,16.0,868.0,1065.28,828.94
2016,3,19,14,15,908.0,123.5,6.2,15.5,840.0,1067.15,832.15
2016,3,19,14,30,901.0,122.0,6.1,15.0,812.0,1064.91,832.66
2016,3,19,14,45,896.0,117.0,6.1,15.0,777.5,1056.83,828.33
2016,3,19,15,0,891.0,112.0,6.1,15.0,743.0,1044.64,821.27
2016,3,19,15,15,877.5,109.5,6.0,15.0,700.0,1035.14,815.67
2016,3,19,15,30,864.0,107.0,5.9,15.0,657.0,1009.28,798.44
2016,3,19,15,45,849.0,102.0,5.85,15.0,609.0,975.49,775.93
2016,3,19,16,0,834.0,97.0,5.8,15.0,561.0,938.48,751.04
2016,3,19,16,15,808.0,93.0,5.65,14.5,506.5,889.53,717.93
2016,3,19,16,30,782.0,89.0,5.5,14.0,452.0,838.51,682.84
2016,3,19,16,45,748.0,83.5,5.4,13.5,395.0,777.1,639.33
2016,3,19,17,0,714.0,78.0,5.3,13.0,338.0,720.81,598.64
2016,3,19,17,15,660.0,71.0,4.95,12.5,280.0,641.4,537.23
2016,3,19,17,30,606.0,64.0,4.6,12.0,222.0,564.14,475.38
2016,3,19,17,45,519.5,54.5,4.3,11.5,166.0,463.89,391.52
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,370.28,308.63
2016,3,19,18,15,284.0,30.0,3.85,10.5,65.0,241.94,190.25
2016,3,19,18,30,135.0,15.0,3.7,10.0,20.0,110.63,0.0
2016,3,19,18,45,67.5,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,11.1,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,21.4,11.5
2016,3,20,7,15,400.5,38.0,3.8,5.5,98.0,30.88,22.13
2016,3,20,7,30,524.0,50.0,3.9,6.0,149.0,40.2,31.14
2016,3,20,7,45,594.0,59.0,4.05,7.0,207.0,46.6,37.15
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,52.86,42.77
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,56.51,45.93
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,65.53,53.83
2016,3,20,8,45,788.0,85.0,4.4,10.0,440.5,86.56,55.81
2016,3,20,9,0,818.0,90.0,4.5,11.0,497.0,148.74,87.18
2016,3,20,9,15,841.5,94.0,4.4,11.0,550.5,212.75,135.95
2016,3,20,9,30,865.0,98.0,4.3,11.0,604.0,279.29,193.82
2016,3,20,9,45,880.5,101.5,4.25,11.5,652.0,345.29,253.44
2016,3,20,10,0,896.0,105.0,4.2,12.0,700.0,414.77,315.45
2016,3,20,10,15,908.5,107.0,4.2,12.5,741.5,478.82,371.85
2016,3,20,10,30,921.0,109.0,4.2,13.0,783.0,542.69,426.3
2016,3,20,10,45,929.0,111.5,4.2,13.5,816.5,604.1,476.99
2016,3,20,11,0,937.0,114.0,4.2,14.0,850.0,664.31,524.97
2016,3,20,11,15,943.5,115.0,4.2,14.0,875.5,720.79,569.7
2016,3,20,11,30,950.0,116.0,4.2,14.0,901.0,775.36,611.84
2016,3,20,11,45,954.5,116.5,4.25,14.5,918.0,825.86,648.36
2016,3,20,12,0,959.0,117.0,4.3,15.0,935.0,873.79,681.11
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.0,916.47,710.78
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,955.94,738.05
2016,3,20,12,45,962.5,117.0,4.35,15.5,949.5,989.7,760.26
2016,3,20,13,0,963.0,116.0,4.4,16.0,948.0,1019.82,779.92
2016,3,20,13,15,961.0,115.5,4.4,16.0,937.5,1044.27,796.76
2016,3,20,13,30,959.0,115.0,4.4,16.0,927.0,1064.73,811.0
2016,3,20,13,45,956.0,113.5,4.45,16.0,907.5,1079.08,821.77
2016,3,20,14,0,953.0,112.0,4.5,16.0,888.0,1089.23,829.92
2016,3,20,14,15,946.0,110.5,4.5,16.0,859.5,1091.1,832.13
2016,3,20,14,30,939.0,109.0,4.5,16.0,831.0,1088.71,831.69
2016,3,20,14,45,931.0,106.0,4.55,16.0,795.0,1079.42,827.3
2016,3,20,15,0,923.0,103.0,4.6,16.0,759.0,1065.99,820.27
2016,3,20,15,15,910.0,100.5,4.55,15.5,715.5,1044.1,808.11
2016,3,20,15,30,897.0,98.0,4.5,15.0,672.0,1018.49,793.46
2016,3,20,15,45,882.0,94.0,4.45,15.0,623.0,996.83,780.14
2016,3,20,16,0,867.0,90.0,4.4,15.0,574.0,960.24,756.23
2016,3,20,16,15,843.0,86.5,4.2,14.5,519.5,912.9,724.85
2016,3,20,16,30,819.0,83.0,4.0,14.0,465.0,863.32,691.82
2016,3,20,16,45,788.0,77.0,3.85,14.0,407.5,802.73,648.97
2016,3,20,17,0,757.0,71.0,3.7,14.0,350.0,741.18,604.44
2016,3,20,17,15,705.5,65.0,3.2,13.0,290.5,662.94,546.34
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,592.13,491.64
2016,3,20,17,45,575.0,50.0,2.25,11.0,174.0,495.75,413.67
2016,3,20,18,0,496.0,41.0,1.8,10.0,117.0,405.46,335.15
2016,3,20,18,15,343.5,28.5,1.8,9.5,70.0,274.75,216.68
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,142.37,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.0,1.35,3.0,27.0,11.1,0.0
2016,3,21,7,0,347.0,26.0,1.5,4.0,54.0,21.47,12.15
2016,3,21,7,15,469.5,36.5,1.65,4.5,108.0,29.78,21.34
2016,3,21,7,30,592.0,47.0,1.8,5.0,162.0,38.02,29.35
2016,3,21,7,45,661.0,54.0,2.0,6.0,221.5,46.85,37.57
2016,3,21,8,0,730.0,61.0,2.2,7.0,281.0,52.25,42.41
2016,3,21,8,15,773.0,66.0,2.4,8.0,341.5,55.71,45.3
2016,3,21,8,30,816.0,71.0,2.6,9.0,402.0,59.12,48.04
2016,3,21,8,45,845.5,75.0,2.8,10.0,460.0,81.54,50.11
2016,3,21,9,0,875.0,79.0,3.0,11.0,518.0,146.62,82.78
2016,3,21,9,15,896.0,82.0,2.95,11.5,572.0,218.56,137.71
2016,3,21,9,30,917.0,85.0,2.9,12.0,626.0,286.39,196.18
2016,3,21,9,45,932.0,87.5,2.9,12.5,674.5,353.74,256.6
2016,3,21,10,0,947.0,90.0,2.9,13.0,723.0,421.72,317.08
2016,3,21,10,15,958.0,92.0,2.9,13.5,764.5,487.97,374.69
2016,3,21,10,30,969.0,94.0,2.9,14.0,806.0,553.78,429.93
2016,3,21,10,45,976.5,95.5,2.9,14.5,840.0,616.56,480.86
2016,3,21,11,0,984.0,97.0,2.9,15.0,874.0,677.94,528.84
2016,3,21,11,15,989.0,98.0,2.9,15.5,899.5,735.59,572.42
2016,3,21,11,30,994.0,99.0,2.9,16.0,925.0,791.07,613.0
2016,3,21,11,45,997.0,100.0,2.9,16.5,941.5,842.63,648.17
2016,3,21,12,0,1000.0,101.0,2.9,17.0,958.0,891.36,679.97
2016,3,21,12,15,1001.0,101.5,2.9,17.0,965.5,934.94,709.16
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,975.12,735.89
2016,3,21,12,45,1001.5,102.0,2.95,17.5,971.0,1009.91,757.9
2016,3,21,13,0,1001.0,102.0,3.0,18.0,969.0,1040.87,777.32
2016,3,21,13,15,998.0,101.5,3.05,18.0,957.5,1064.98,793.73
2016,3,21,13,30,995.0,101.0,3.1,18.0,946.0,1084.9,807.56
2016,3,21,13,45,990.5,100.5,3.2,18.0,925.5,1099.07,818.28
2016,3,21,14,0,986.0,100.0,3.3,18.0,905.0,1108.9,826.37
2016,3,21,14,15,979.0,98.5,3.3,18.0,876.5,1110.73,828.48
2016,3,21,14,30,972.0,97.0,3.3,18.0,848.0,1108.16,827.98
2016,3,21,14,45,954.0,99.5,3.35,18.0,809.0,1094.65,820.93
2016,3,21,15,0,936.0,102.0,3.4,18.0,770.0,1077.13,811.44
2016,3,21,15,15,922.5,100.0,3.4,18.0,726.0,1055.12,798.63
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,1029.36,783.41
2016,3,21,15,45,891.0,94.5,3.45,18.0,631.5,993.92,761.97
2016,3,21,16,0,873.0,91.0,3.5,18.0,581.0,966.03,745.7
2016,3,21,16,15,848.5,87.5,3.4,17.5,526.0,918.04,715.45
2016,3,21,16,30,824.0,84.0,3.3,17.0,471.0,867.8,683.24
2016,3,21,16,45,789.0,79.0,3.2,16.5,412.5,804.79,641.0
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,741.04,597.02
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,667.94,544.14
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,591.82,486.57
2016,3,21,17,45,566.5,53.0,2.1,13.0,176.5,492.5,407.5
2016,3,21,18,0,483.0,44.0,1.8,12.0,119.0,399.56,328.14
2016,3,21,18,15,333.0,30.5,1.85,11.5,71.5,269.93,212.39
2016,3,21,18,30,183.0,17.0,1.9,11.0,24.0,139.45,0.0
2016,3,21,18,45,91.5,8.5,2.0,10.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.0,15.5,4.6,7.5,26.5,13.23,0.0
2016,3,22,7,0,256.0,31.0,4.8,8.0,53.0,25.58,15.63
2016,3,22,7,15,374.5,44.5,5.05,9.0,104.0,36.14,26.58
2016,3,22,7,30,493.0,58.0,5.3,10.0,155.0,46.46,36.32
2016,3,22,7,45,573.0,65.5,5.6,11.0,214.0,51.4,40.89
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,56.37,45.22
2016,3,22,8,15,698.5,79.0,6.2,12.5,331.5,59.83,48.13
2016,3,22,8,30,744.0,85.0,6.5,13.0,390.0,63.22,50.89
2016,3,22,8,45,776.0,90.0,6.8,14.0,447.0,91.05,58.15
2016,3,22,9,0,808.0,95.0,7.1,15.0,504.0,152.69,89.4
2016,3,22,9,15,830.5,98.5,7.1,15.5,556.5,215.5,136.83
2016,3,22,9,30,853.0,102.0,7.1,16.0,609.0,280.71,192.92
2016,3,22,9,45,869.0,105.0,7.1,17.0,656.0,345.69,250.83
2016,3,22,10,0,885.0,108.0,7.1,18.0,703.0,411.64,309.19
2016,3,22,10,15,896.5,110.5,7.1,18.5,743.5,477.47,366.79
2016,3,22,10,30,908.0,113.0,7.1,19.0,784.0,540.5,420.61
2016,3,22,10,45,917.0,114.0,7.1,19.5,817.0,600.42,470.4
2016,3,22,11,0,926.0,115.0,7.1,20.0,850.0,659.2,517.77
2016,3,22,11,15,932.0,116.5,7.05,20.0,875.0,715.09,562.5
2016,3,22,11,30,938.0,118.0,7.0,20.0,900.0,769.07,604.72
2016,3,22,11,45,938.0,120.5,7.0,20.5,915.0,817.31,640.07
2016,3,22,12,0,938.0,123.0,7.0,21.0,930.0,862.7,671.39
2016,3,22,12,15,939.0,123.5,6.95,21.0,937.0,904.06,700.68
2016,3,22,12,30,940.0,124.0,6.9,21.0,944.0,942.25,727.57
2016,3,22,12,45,939.5,123.5,6.85,21.5,942.0,974.83,748.89
2016,3,22,13,0,939.0,123.0,6.8,22.0,940.0,1003.81,767.59
2016,3,22,13,15,936.0,122.5,6.7,22.0,928.5,1026.68,783.24
2016,3,22,13,30,933.0,122.0,6.6,22.0,917.0,1045.62,796.21
2016,3,22,13,45,927.5,121.0,6.55,22.5,897.0,1057.55,803.14
2016,3,22,14,0,922.0,120.0,6.5,23.0,877.0,1065.34,807.35
2016,3,22,14,15,914.0,118.5,6.4,23.0,848.0,1065.94,808.06
2016,3,22,14,30,906.0,117.0,6.3,23.0,819.0,1062.4,806.13
2016,3,22,14,45,901.0,112.0,6.25,23.0,784.0,1053.98,801.36
2016,3,22,15,0,896.0,107.0,6.2,23.0,749.0,1041.43,793.94
2016,3,22,15,15,881.5,104.5,6.1,22.5,705.5,1018.22,780.49
2016,3,22,15,30,867.0,102.0,6.0,22.0,662.0,1003.18,772.91
2016,3,22,15,45,847.0,99.5,5.95,22.0,612.0,967.3,749.43
2016,3,22,16,0,827.0,97.0,5.9,22.0,562.0,928.45,723.86
2016,3,22,16,15,800.5,93.0,5.75,21.5,508.0,879.12,691.34
2016,3,22,16,30,774.0,89.0,5.6,21.0,454.0,827.81,656.94
2016,3,22,16,45,735.0,84.5,5.45,21.0,396.5,768.74,614.86
2016,3,22,17,0,696.0,80.0,5.3,21.0,339.0,704.73,568.18
2016,3,22,17,15,642.0,73.0,5.1,20.0,281.0,626.11,510.78
2016,3,22,17,30,588.0,66.0,4.9,19.0,223.0,549.71,452.65
2016,3,22,17,45,497.5,57.0,4.75,18.5,167.5,448.38,369.99
2016,3,22,18,0,407.0,48.0,4.6,18.0,112.0,353.97,288.87
2016,3,22,18,15,268.0,33.0,4.6,17.5,67.5,233.28,181.58
2016,3,22,18,30,129.0,18.0,4.6,17.0,23.0,109.84,0.0
2016,3,22,18,45,64.5,9.0,4.7,17.0,11.5,38.77,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,75.5,18.0,4.6,15.5,25.0,15.36,0.0
2016,3,23,7,0,151.0,36.0,4.7,16.0,50.0,27.62,17.02
2016,3,23,7,15,257.0,54.0,5.05,16.0,97.5,41.0,30.07
2016,3,23,7,30,363.0,72.0,5.4,16.0,145.0,54.09,42.17
2016,3,23,7,45,181.5,72.5,5.75,16.5,109.0,54.86,43.04
2016,3,23,8,0,0.0,73.0,6.1,17.0,73.0,59.79,47.32
2016,3,23,8,15,72.5,124.5,6.3,17.5,154.5,94.98,77.94
2016,3,23,8,30,145.0,176.0,6.5,18.0,236.0,123.85,102.53
2016,3,23,8,45,95.0,192.5,6.7,19.0,234.0,142.92,111.22
2016,3,23,9,0,45.0,209.0,6.9,20.0,232.0,159.76,123.9
2016,3,23,9,15,45.5,231.0,6.85,20.5,256.5,182.04,141.0
2016,3,23,9,30,46.0,253.0,6.8,21.0,281.0,204.74,158.62
2016,3,23,9,45,77.0,286.5,6.8,21.5,337.0,245.03,189.26
2016,3,23,10,0,108.0,320.0,6.8,22.0,393.0,290.12,223.83
2016,3,23,10,15,160.0,342.5,6.65,22.0,457.5,340.47,262.74
2016,3,23,10,30,212.0,365.0,6.5,22.0,522.0,398.61,307.85
2016,3,23,10,45,542.5,247.0,6.4,22.5,674.0,507.5,392.54
2016,3,23,11,0,873.0,129.0,6.3,23.0,826.0,639.49,495.26
2016,3,23,11,15,880.0,130.5,6.15,23.5,850.5,693.38,536.02
2016,3,23,11,30,887.0,132.0,6.0,24.0,875.0,745.59,574.49
2016,3,23,11,45,895.5,130.5,5.85,24.5,892.5,794.43,609.36
2016,3,23,12,0,904.0,129.0,5.7,25.0,910.0,841.18,640.13
2016,3,23,12,15,906.0,129.5,5.55,25.0,917.5,882.02,667.58
2016,3,23,12,30,908.0,130.0,5.4,25.0,925.0,919.89,692.7
2016,3,23,12,45,910.5,128.0,5.25,25.5,924.0,952.74,712.68
2016,3,23,13,0,913.0,126.0,5.1,26.0,923.0,982.22,730.14
2016,3,23,13,15,911.0,125.5,4.95,26.0,912.5,1005.37,744.67
