Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,909.0,125.0,4.8,26.0,902.0,1024.73,756.64
2016,3,23,13,45,906.0,123.0,4.7,26.5,883.0,1037.7,763.28
2016,3,23,14,0,903.0,121.0,4.6,27.0,864.0,1046.65,767.37
2016,3,23,14,15,895.5,119.0,4.5,27.0,836.0,1047.01,767.91
2016,3,23,14,30,888.0,117.0,4.4,27.0,808.0,1043.29,765.98
2016,3,23,14,45,870.5,118.5,4.3,27.0,771.0,1029.27,757.44
2016,3,23,15,0,853.0,120.0,4.2,27.0,734.0,1024.54,755.28
2016,3,23,15,15,839.0,117.0,4.1,26.5,691.5,1001.44,742.5
2016,3,23,15,30,825.0,114.0,4.0,26.0,649.0,974.8,727.51
2016,3,23,15,45,807.5,110.0,3.9,26.0,601.0,940.27,705.77
2016,3,23,16,0,790.0,106.0,3.8,26.0,553.0,902.79,682.0
2016,3,23,16,15,763.5,101.5,3.55,25.5,500.0,853.73,650.52
2016,3,23,16,30,737.0,97.0,3.3,25.0,447.0,808.63,621.44
2016,3,23,16,45,702.0,91.0,3.1,24.5,391.0,747.43,580.53
2016,3,23,17,0,667.0,85.0,2.9,24.0,335.0,685.92,538.39
2016,3,23,17,15,613.5,77.5,2.6,23.0,278.0,608.19,483.31
2016,3,23,17,30,560.0,70.0,2.3,22.0,221.0,532.66,427.56
2016,3,23,17,45,473.0,60.0,2.05,21.0,166.5,433.82,349.85
2016,3,23,18,0,386.0,50.0,1.8,20.0,112.0,341.61,273.55
2016,3,23,18,15,193.0,37.0,2.0,19.5,68.0,191.98,147.11
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,26.53,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,179.5,14.5,6.0,7.5,31.5,11.81,0.0
2016,3,24,7,0,359.0,29.0,6.2,8.0,63.0,23.83,14.72
2016,3,24,7,15,473.0,38.5,6.45,8.5,116.5,31.2,22.34
2016,3,24,7,30,587.0,48.0,6.7,9.0,170.0,38.54,29.35
2016,3,24,7,45,654.5,54.5,7.0,9.5,229.5,46.95,37.11
2016,3,24,8,0,722.0,61.0,7.3,10.0,289.0,51.92,41.54
2016,3,24,8,15,764.5,66.0,7.3,10.5,348.5,55.37,44.47
2016,3,24,8,30,807.0,71.0,7.3,11.0,408.0,58.76,47.27
2016,3,24,8,45,840.0,73.5,7.3,11.5,467.0,82.12,49.14
2016,3,24,9,0,873.0,76.0,7.3,12.0,526.0,152.39,87.23
2016,3,24,9,15,893.5,79.0,7.25,12.5,579.5,217.9,137.57
2016,3,24,9,30,914.0,82.0,7.2,13.0,633.0,285.29,196.59
2016,3,24,9,45,932.0,83.0,7.15,13.5,682.0,351.97,257.49
2016,3,24,10,0,950.0,84.0,7.1,14.0,731.0,419.61,319.04
2016,3,24,10,15,960.5,86.0,7.05,14.5,772.0,485.57,378.07
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,551.02,434.9
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,613.91,487.88
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,675.44,538.05
2016,3,24,11,15,992.5,91.5,6.8,16.0,906.5,732.82,584.48
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,788.04,628.05
2016,3,24,11,45,999.5,94.0,6.6,16.5,948.0,839.25,664.57
2016,3,24,12,0,1001.0,96.0,6.5,17.0,964.0,887.52,697.74
2016,3,24,12,15,1002.5,96.0,6.4,17.0,971.5,930.74,728.2
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,970.58,756.02
2016,3,24,12,45,1004.0,96.0,6.25,17.5,977.5,1005.52,778.97
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1036.65,799.1
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1061.43,815.95
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1082.03,829.95
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1096.37,838.04
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1106.35,843.23
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,1109.41,845.49
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,1108.08,844.94
2016,3,24,14,45,969.0,91.0,5.5,19.0,819.5,1097.48,838.23
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,1082.71,828.9
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,1061.59,816.54
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,1036.61,801.61
2016,3,24,15,45,918.0,84.0,4.95,18.0,644.0,1003.85,779.75
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,967.79,755.62
2016,3,24,16,15,880.0,78.0,4.45,17.5,538.5,921.33,723.84
2016,3,24,16,30,857.0,75.0,4.1,17.0,483.0,881.99,697.58
2016,3,24,16,45,825.0,71.0,3.8,17.0,424.5,821.77,654.93
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,760.59,610.86
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,684.11,555.25
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,608.98,498.4
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,511.52,421.32
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,426.45,348.37
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,297.67,235.43
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,170.83,34.94
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,64.56,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,15.5,0.6,7.0,33.5,12.61,0.0
2016,3,25,7,0,355.0,31.0,0.6,8.0,67.0,25.47,16.43
2016,3,25,7,15,465.0,42.0,0.7,8.5,120.5,34.01,25.02
2016,3,25,7,30,575.0,53.0,0.8,9.0,174.0,42.42,32.99
2016,3,25,7,45,636.5,60.5,0.9,10.0,232.5,47.58,37.69
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,52.64,42.09
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,60.94,49.32
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,64.44,52.14
2016,3,25,8,45,806.5,84.0,2.1,13.0,464.5,89.29,55.06
2016,3,25,9,0,832.0,89.0,2.5,14.0,520.0,152.21,87.58
2016,3,25,9,15,852.5,92.0,2.45,14.5,572.5,215.77,135.52
2016,3,25,9,30,873.0,95.0,2.4,15.0,625.0,281.4,191.4
2016,3,25,9,45,885.0,99.5,2.35,16.0,671.5,351.31,252.15
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,416.84,308.56
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.0,480.04,362.76
2016,3,25,10,30,919.0,108.0,2.2,17.0,798.0,542.87,414.9
2016,3,25,10,45,924.0,111.5,2.15,17.5,830.0,603.04,462.37
2016,3,25,11,0,929.0,115.0,2.1,18.0,862.0,661.69,506.8
2016,3,25,11,15,934.0,116.0,2.05,18.5,886.5,716.44,546.82
2016,3,25,11,30,939.0,117.0,2.0,19.0,911.0,769.15,583.97
2016,3,25,11,45,938.0,120.5,2.0,19.5,925.5,817.32,616.51
2016,3,25,12,0,937.0,124.0,2.0,20.0,940.0,862.55,645.15
2016,3,25,12,15,938.0,124.5,2.05,20.0,946.5,903.65,672.45
2016,3,25,12,30,939.0,125.0,2.1,20.0,953.0,941.58,697.58
2016,3,25,12,45,933.5,127.0,2.2,20.5,949.5,971.77,716.75
2016,3,25,13,0,928.0,129.0,2.3,21.0,946.0,998.16,733.5
2016,3,25,13,15,925.0,128.5,2.4,21.0,934.0,1020.64,749.21
2016,3,25,13,30,922.0,128.0,2.5,21.0,922.0,1039.22,762.55
2016,3,25,13,45,913.5,128.5,2.65,21.0,900.5,1049.4,771.15
2016,3,25,14,0,905.0,129.0,2.8,21.0,879.0,1055.46,777.3
2016,3,25,14,15,897.0,127.0,2.9,21.0,850.5,1055.35,779.09
2016,3,25,14,30,889.0,125.0,3.0,21.0,822.0,1051.14,778.42
2016,3,25,14,45,880.0,122.0,3.1,21.0,786.0,1040.84,773.9
2016,3,25,15,0,871.0,119.0,3.2,21.0,750.0,1039.51,775.5
2016,3,25,15,15,856.5,116.0,3.25,21.0,706.5,1015.62,761.72
2016,3,25,15,30,842.0,113.0,3.3,21.0,663.0,988.14,745.73
2016,3,25,15,45,823.5,109.5,3.35,21.0,614.0,952.84,724.36
2016,3,25,16,0,805.0,106.0,3.4,21.0,565.0,914.57,700.81
2016,3,25,16,15,779.0,101.5,3.2,20.5,511.5,865.55,669.19
2016,3,25,16,30,753.0,97.0,3.0,20.0,458.0,820.23,639.81
2016,3,25,16,45,717.5,91.0,2.9,19.5,401.0,758.07,598.22
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,695.58,555.3
2016,3,25,17,15,629.5,77.5,2.5,18.0,286.0,618.13,499.58
2016,3,25,17,30,577.0,70.0,2.2,17.0,228.0,542.77,443.18
2016,3,25,17,45,495.5,60.0,1.9,16.0,173.0,447.21,366.84
2016,3,25,18,0,414.0,50.0,1.6,15.0,118.0,357.8,291.63
2016,3,25,18,15,281.0,34.5,1.6,14.5,72.5,240.25,189.35
2016,3,25,18,30,148.0,19.0,1.6,14.0,27.0,121.71,33.95
2016,3,25,18,45,74.0,9.5,1.6,13.5,13.5,43.32,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,9.5,29.5,16.55,0.0
2016,3,26,7,0,167.0,42.0,1.9,10.0,59.0,32.42,22.36
2016,3,26,7,15,265.0,60.5,2.1,10.5,108.5,45.68,35.18
2016,3,26,7,30,363.0,79.0,2.3,11.0,158.0,58.95,47.52
2016,3,26,7,45,185.0,96.0,2.5,12.0,137.0,70.63,57.99
2016,3,26,8,0,7.0,113.0,2.7,13.0,116.0,88.4,73.53
2016,3,26,8,15,43.0,146.0,2.7,13.5,164.5,108.17,90.59
2016,3,26,8,30,79.0,179.0,2.7,14.0,213.0,129.71,108.84
2016,3,26,8,45,65.0,198.0,2.75,15.0,228.5,145.76,115.21
2016,3,26,9,0,51.0,217.0,2.8,16.0,244.0,165.83,129.83
2016,3,26,9,15,45.5,234.0,2.75,16.5,260.0,184.31,144.11
2016,3,26,9,30,40.0,251.0,2.7,17.0,276.0,202.11,158.04
2016,3,26,9,45,40.0,270.5,2.7,17.5,297.5,222.74,173.96
2016,3,26,10,0,40.0,290.0,2.7,18.0,319.0,243.64,189.94
2016,3,26,10,15,165.5,323.5,2.65,18.5,448.0,328.55,254.04
2016,3,26,10,30,291.0,357.0,2.6,19.0,577.0,431.27,331.33
2016,3,26,10,45,570.0,253.5,2.6,19.5,706.5,527.41,404.32
2016,3,26,11,0,849.0,150.0,2.6,20.0,836.0,646.29,494.03
2016,3,26,11,15,855.5,152.0,2.6,20.5,860.5,700.44,533.45
2016,3,26,11,30,862.0,154.0,2.6,21.0,885.0,752.97,570.92
2016,3,26,11,45,863.0,156.5,2.6,21.5,899.5,799.99,603.47
2016,3,26,12,0,864.0,159.0,2.6,22.0,914.0,844.45,632.94
2016,3,26,12,15,865.5,159.5,2.65,22.0,921.0,884.73,659.95
2016,3,26,12,30,867.0,160.0,2.7,22.0,928.0,922.08,684.91
2016,3,26,12,45,698.0,260.0,2.75,22.0,877.5,904.64,671.83
2016,3,26,13,0,529.0,360.0,2.8,22.0,827.0,865.63,641.85
2016,3,26,13,15,692.0,260.0,2.85,22.0,863.0,948.54,703.47
2016,3,26,13,30,855.0,160.0,2.9,22.0,899.0,1019.02,750.99
2016,3,26,13,45,729.5,227.0,2.95,22.5,848.0,989.98,730.82
2016,3,26,14,0,604.0,294.0,3.0,23.0,797.0,939.73,694.99
2016,3,26,14,15,503.0,318.0,2.95,23.0,727.5,871.52,647.85
2016,3,26,14,30,402.0,342.0,2.9,23.0,658.0,781.68,585.54
2016,3,26,14,45,385.5,331.0,2.9,23.0,623.0,757.26,570.18
2016,3,26,15,0,369.0,320.0,2.9,23.0,588.0,730.9,552.9
2016,3,26,15,15,443.0,273.5,2.8,22.5,577.0,773.66,587.0
2016,3,26,15,30,517.0,227.0,2.7,22.0,566.0,792.79,604.57
2016,3,26,15,45,384.5,241.0,2.65,22.0,483.0,652.34,503.7
2016,3,26,16,0,252.0,255.0,2.6,22.0,400.0,539.01,419.64
2016,3,26,16,15,226.0,232.0,2.45,21.5,353.0,465.66,367.19
2016,3,26,16,30,200.0,209.0,2.3,21.0,306.0,413.01,328.65
2016,3,26,16,45,185.5,186.5,2.15,21.0,267.5,371.56,297.56
2016,3,26,17,0,171.0,164.0,2.0,21.0,229.0,330.39,266.03
2016,3,26,17,15,156.5,138.0,1.75,20.0,190.5,284.85,231.17
2016,3,26,17,30,142.0,112.0,1.5,19.0,152.0,239.57,195.34
2016,3,26,17,45,115.0,87.5,1.25,18.0,115.0,188.19,152.95
2016,3,26,18,0,88.0,63.0,1.0,17.0,78.0,138.24,110.44
2016,3,26,18,15,44.0,40.5,1.0,16.5,48.0,82.75,61.9
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,15.33,0.4
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,7.68,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,45,85.5,21.5,2.45,13.5,31.0,16.97,1.47
2016,3,27,7,0,171.0,43.0,3.0,14.0,62.0,33.2,22.77
2016,3,27,7,15,267.0,61.5,3.35,14.5,111.0,46.38,35.25
2016,3,27,7,30,363.0,80.0,3.7,15.0,160.0,59.6,47.35
2016,3,27,7,45,433.5,92.5,4.05,15.5,215.5,68.07,54.94
2016,3,27,8,0,504.0,105.0,4.4,16.0,271.0,76.32,62.08
2016,3,27,8,15,252.0,108.5,4.65,16.0,191.5,79.29,64.51
2016,3,27,8,30,0.0,112.0,4.9,16.0,112.0,90.2,73.82
2016,3,27,8,45,0.0,102.0,5.2,16.5,102.0,83.58,64.57
2016,3,27,9,0,0.0,92.0,5.5,17.0,92.0,76.29,58.16
2016,3,27,9,15,0.0,102.5,5.65,17.0,102.5,84.81,65.0
2016,3,27,9,30,0.0,113.0,5.8,17.0,113.0,93.39,71.85
2016,3,27,9,45,10.0,183.0,5.95,17.5,190.0,151.83,118.83
2016,3,27,10,0,20.0,253.0,6.1,18.0,267.0,211.37,165.99
2016,3,27,10,15,90.5,314.0,6.05,18.0,382.0,289.65,227.14
2016,3,27,10,30,161.0,375.0,6.0,18.0,497.0,380.77,298.24
2016,3,27,10,45,509.5,261.5,6.0,18.0,671.0,500.87,393.33
2016,3,27,11,0,858.0,148.0,6.0,18.0,845.0,650.0,511.38
2016,3,27,11,15,865.5,149.5,5.85,18.5,870.0,704.73,553.1
2016,3,27,11,30,873.0,151.0,5.7,19.0,895.0,757.9,592.65
2016,3,27,11,45,889.5,144.5,5.6,19.5,914.5,801.51,624.76
2016,3,27,12,0,906.0,138.0,5.5,20.0,934.0,849.99,657.74
2016,3,27,12,15,908.0,138.5,5.4,20.0,941.0,890.73,685.77
2016,3,27,12,30,910.0,139.0,5.3,20.0,948.0,928.51,711.5
2016,3,27,12,45,916.0,134.5,5.2,20.5,947.5,962.15,732.71
2016,3,27,13,0,922.0,130.0,5.1,21.0,947.0,992.52,751.45
2016,3,27,13,15,919.5,129.5,5.05,21.0,936.0,1015.19,766.7
2016,3,27,13,30,917.0,129.0,5.0,21.0,925.0,1034.0,779.43
2016,3,27,13,45,917.5,125.0,4.95,21.0,906.0,1048.33,789.23
2016,3,27,14,0,918.0,121.0,4.9,21.0,887.0,1058.61,796.43
2016,3,27,14,15,911.0,119.5,4.85,21.0,858.5,1059.83,797.7
2016,3,27,14,30,904.0,118.0,4.8,21.0,830.0,1056.95,796.42
2016,3,27,14,45,898.5,113.5,4.8,21.0,795.0,1048.25,791.89
2016,3,27,15,0,893.0,109.0,4.8,21.0,760.0,1035.47,784.78
2016,3,27,15,15,880.0,106.5,4.7,21.0,717.0,1013.51,770.66
2016,3,27,15,30,867.0,104.0,4.6,21.0,674.0,999.65,762.32
2016,3,27,15,45,853.0,99.5,4.6,21.0,625.5,966.92,741.87
2016,3,27,16,0,839.0,95.0,4.6,21.0,577.0,930.99,719.21
2016,3,27,16,15,814.5,91.0,4.4,20.5,523.0,883.06,687.73
2016,3,27,16,30,790.0,87.0,4.2,20.0,469.0,833.06,654.89
2016,3,27,16,45,759.5,81.5,4.05,19.5,412.5,774.42,615.3
2016,3,27,17,0,729.0,76.0,3.9,19.0,356.0,714.88,574.03
2016,3,27,17,15,679.5,70.0,3.45,18.0,297.5,644.65,523.23
2016,3,27,17,30,630.0,64.0,3.0,17.0,239.0,571.57,468.17
2016,3,27,17,45,554.5,55.0,2.55,16.0,183.0,479.3,394.49
2016,3,27,18,0,479.0,46.0,2.1,15.0,127.0,392.72,321.08
2016,3,27,18,15,342.0,33.0,2.05,14.5,79.5,272.56,216.5
2016,3,27,18,30,205.0,20.0,2.0,14.0,32.0,156.28,66.55
2016,3,27,18,45,102.5,10.0,1.95,13.5,16.0,56.88,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.5,2.75,7.0,37.0,14.98,2.66
2016,3,28,7,0,335.0,37.0,3.0,8.0,74.0,30.32,21.01
2016,3,28,7,15,439.0,48.0,3.05,8.5,127.5,38.6,29.21
2016,3,28,7,30,543.0,59.0,3.1,9.0,181.0,46.75,36.92
2016,3,28,7,45,603.5,67.0,3.2,10.0,238.5,52.05,41.7
2016,3,28,8,0,664.0,75.0,3.3,11.0,296.0,57.23,46.16
2016,3,28,8,15,706.0,81.0,3.35,12.0,354.5,60.62,48.87
2016,3,28,8,30,748.0,87.0,3.4,13.0,413.0,69.81,56.64
2016,3,28,8,45,775.0,92.0,3.45,14.0,468.5,95.72,59.72
2016,3,28,9,0,802.0,97.0,3.5,15.0,524.0,156.73,91.89
2016,3,28,9,15,823.5,101.0,3.35,15.5,575.5,219.27,139.26
2016,3,28,9,30,845.0,105.0,3.2,16.0,627.0,284.05,194.31
2016,3,28,9,45,858.5,108.5,3.1,16.5,673.0,347.98,250.61
2016,3,28,10,0,872.0,112.0,3.0,17.0,719.0,412.55,306.85
2016,3,28,10,15,883.0,114.5,2.9,17.5,758.5,477.18,361.57
2016,3,28,10,30,894.0,117.0,2.8,18.0,798.0,538.85,412.13
2016,3,28,10,45,900.0,120.0,2.7,18.5,830.0,597.62,458.58
2016,3,28,11,0,906.0,123.0,2.6,19.0,862.0,654.99,502.16
2016,3,28,11,15,911.5,124.0,2.5,19.0,886.0,708.75,542.55
2016,3,28,11,30,917.0,125.0,2.4,19.0,910.0,760.57,580.26
2016,3,28,11,45,917.5,127.5,2.35,19.5,924.5,807.79,612.46
2016,3,28,12,0,918.0,130.0,2.3,20.0,939.0,852.25,640.56
2016,3,28,12,15,919.0,130.5,2.2,20.5,945.0,892.43,664.89
2016,3,28,12,30,920.0,131.0,2.1,21.0,951.0,929.52,686.75
2016,3,28,12,45,916.0,132.5,2.05,21.5,947.5,959.81,704.35
2016,3,28,13,0,912.0,134.0,2.0,22.0,944.0,986.44,719.5
2016,3,28,13,15,908.5,133.5,1.95,22.0,932.0,1007.91,732.67
2016,3,28,13,30,905.0,133.0,1.9,22.0,920.0,1025.52,743.46
2016,3,28,13,45,896.5,133.5,1.85,22.0,899.0,1035.27,749.36
2016,3,28,14,0,888.0,134.0,1.8,22.0,878.0,1040.98,752.91
2016,3,28,14,15,880.0,132.0,1.8,22.0,849.0,1040.61,753.52
2016,3,28,14,30,872.0,130.0,1.8,22.0,820.0,1049.85,760.47
2016,3,28,14,45,860.5,128.0,1.8,22.5,783.5,1037.84,752.56
2016,3,28,15,0,849.0,126.0,1.8,23.0,747.0,1021.92,742.58
2016,3,28,15,15,834.5,123.0,1.9,22.5,704.0,998.12,731.88
2016,3,28,15,30,820.0,120.0,2.0,22.0,661.0,970.82,718.81
2016,3,28,15,45,800.0,116.5,2.1,22.0,612.0,934.34,698.07
2016,3,28,16,0,780.0,113.0,2.2,22.0,563.0,895.03,675.16
2016,3,28,16,15,503.5,161.0,2.2,21.5,441.5,674.77,524.23
2016,3,28,16,30,227.0,209.0,2.2,21.0,320.0,435.2,344.78
2016,3,28,16,45,439.5,150.5,2.25,21.0,332.0,578.88,460.67
2016,3,28,17,0,652.0,92.0,2.3,21.0,344.0,675.53,534.97
2016,3,28,17,15,600.0,84.0,2.1,20.0,287.0,599.11,479.71
2016,3,28,17,30,548.0,76.0,1.9,19.0,230.0,524.77,424.68
2016,3,28,17,45,468.0,65.0,1.7,18.0,175.5,430.6,350.42
2016,3,28,18,0,388.0,54.0,1.5,17.0,121.0,342.49,277.44
2016,3,28,18,15,266.0,38.0,1.5,16.5,76.0,230.72,181.65
2016,3,28,18,30,144.0,22.0,1.5,16.0,31.0,124.81,58.13
2016,3,28,18,45,72.0,11.0,1.55,15.5,15.5,43.19,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,1.8,13.0,35.0,17.78,5.51
2016,3,29,7,0,208.0,46.0,2.1,14.0,70.0,35.11,24.7
2016,3,29,7,15,301.5,62.5,2.3,14.5,120.0,47.18,36.08
2016,3,29,7,30,395.0,79.0,2.5,15.0,170.0,58.97,46.86
2016,3,29,7,45,466.5,89.5,2.75,16.0,226.0,66.11,53.11
2016,3,29,8,0,538.0,100.0,3.0,17.0,282.0,75.18,60.8
2016,3,29,8,15,269.0,99.0,3.1,17.5,190.0,68.4,54.57
2016,3,29,8,30,0.0,98.0,3.2,18.0,98.0,80.06,64.38
2016,3,29,8,45,0.0,101.5,3.35,18.5,101.5,83.28,63.74
2016,3,29,9,0,0.0,105.0,3.5,19.0,105.0,86.47,65.99
2016,3,29,9,15,16.5,177.5,3.5,19.0,187.5,144.94,112.54
2016,3,29,9,30,33.0,250.0,3.5,19.0,270.0,199.88,155.5
2016,3,29,9,45,23.0,241.5,3.55,19.5,256.0,200.29,155.59
2016,3,29,10,0,13.0,233.0,3.6,20.0,242.0,193.49,149.94
2016,3,29,10,15,9.0,205.0,3.6,20.5,211.5,171.9,132.49
2016,3,29,10,30,5.0,177.0,3.6,21.0,181.0,148.74,113.82
2016,3,29,10,45,2.5,154.5,3.65,21.5,156.5,129.73,98.45
2016,3,29,11,0,0.0,132.0,3.7,22.0,132.0,110.05,82.55
2016,3,29,11,15,0.0,130.5,3.7,22.0,130.5,108.98,81.62
2016,3,29,11,30,0.0,129.0,3.7,22.0,129.0,107.89,80.68
2016,3,29,11,45,1.0,136.5,3.75,22.5,137.5,115.11,86.17
2016,3,29,12,0,2.0,144.0,3.8,23.0,146.0,122.47,91.76
2016,3,29,12,15,1.5,140.5,3.8,23.0,142.0,119.36,89.26
2016,3,29,12,30,1.0,137.0,3.8,23.0,138.0,116.17,86.73
2016,3,29,12,45,3.0,149.5,3.85,23.5,152.0,128.86,96.58
2016,3,29,13,0,5.0,162.0,3.9,24.0,166.0,141.76,106.54
2016,3,29,13,15,6.5,178.5,3.95,24.0,184.0,157.89,119.18
2016,3,29,13,30,8.0,195.0,4.0,24.0,202.0,174.28,132.01
2016,3,29,13,45,8.0,194.5,4.05,24.5,201.5,174.31,131.87
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,174.31,131.76
2016,3,29,14,15,6.0,179.0,4.1,25.0,184.0,159.24,120.17
2016,3,29,14,30,4.0,164.0,4.1,25.0,167.0,144.05,108.47
2016,3,29,14,45,4.5,171.5,4.15,25.5,175.0,151.6,114.37
2016,3,29,15,0,5.0,179.0,4.2,26.0,183.0,159.38,120.44
2016,3,29,15,15,13.0,212.0,4.2,25.5,221.0,199.14,152.21
2016,3,29,15,30,21.0,245.0,4.2,25.0,259.0,240.95,185.53
2016,3,29,15,45,10.5,191.0,4.25,25.0,198.0,178.69,137.14
2016,3,29,16,0,0.0,137.0,4.3,25.0,137.0,117.74,89.06
2016,3,29,16,15,0.0,112.0,4.15,24.5,112.0,95.0,71.39
2016,3,29,16,30,0.0,87.0,4.0,24.0,87.0,72.44,53.56
2016,3,29,16,45,0.0,76.5,3.9,24.0,76.5,63.48,46.49
2016,3,29,17,0,0.0,66.0,3.8,24.0,66.0,54.7,39.47
2016,3,29,17,15,0.0,55.0,3.55,23.0,55.0,45.52,32.18
2016,3,29,17,30,0.0,44.0,3.3,22.0,44.0,36.36,24.74
2016,3,29,17,45,0.0,33.5,3.1,21.5,33.5,27.64,17.45
2016,3,29,18,0,0.0,23.0,2.9,21.0,23.0,18.95,10.05
2016,3,29,18,15,0.0,14.5,3.05,20.5,14.5,11.92,3.98
2016,3,29,18,30,0.0,6.0,3.2,20.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.4,20.0,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.46,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,4.92,0.0
2016,3,30,7,15,0.0,10.5,4.05,19.0,10.5,8.62,1.88
2016,3,30,7,30,0.0,15.0,4.1,19.0,15.0,12.33,5.22
2016,3,30,7,45,0.0,20.0,4.2,19.0,20.0,16.47,8.9
2016,3,30,8,0,0.0,25.0,4.3,19.0,25.0,20.61,12.53
2016,3,30,8,15,0.0,31.0,4.35,19.0,31.0,25.59,16.85
2016,3,30,8,30,0.0,37.0,4.4,19.0,37.0,30.58,21.14
2016,3,30,8,45,0.0,35.0,4.5,19.5,35.0,28.94,18.51
2016,3,30,9,0,0.0,33.0,4.6,20.0,33.0,27.31,17.02
2016,3,30,9,15,0.0,36.5,4.8,20.0,36.5,30.23,19.37
2016,3,30,9,30,0.0,40.0,5.0,20.0,40.0,33.17,21.7
2016,3,30,9,45,0.0,80.0,5.2,20.5,80.0,66.57,48.83
2016,3,30,10,0,0.0,120.0,5.4,21.0,120.0,99.48,75.16
2016,3,30,10,15,0.0,120.5,5.45,21.0,120.5,100.07,75.43
2016,3,30,10,30,0.0,121.0,5.5,21.0,121.0,100.64,75.73
2016,3,30,10,45,5.0,169.5,5.6,21.5,174.0,143.39,109.5
2016,3,30,11,0,10.0,218.0,5.7,22.0,227.0,187.04,143.53
2016,3,30,11,15,10.0,217.0,5.7,22.0,226.0,187.46,143.69
2016,3,30,11,30,10.0,216.0,5.7,22.0,225.0,187.78,143.85
2016,3,30,11,45,11.5,230.5,5.75,22.5,241.0,202.26,154.81
2016,3,30,12,0,13.0,245.0,5.8,23.0,257.0,217.03,165.93
2016,3,30,12,15,16.5,283.0,5.7,23.0,298.0,254.07,194.51
2016,3,30,12,30,20.0,321.0,5.6,23.0,339.0,292.11,223.62
2016,3,30,12,45,20.0,322.0,5.5,23.5,340.0,295.0,225.31
2016,3,30,13,0,20.0,323.0,5.4,24.0,341.0,297.82,227.03
2016,3,30,13,15,31.0,354.0,5.25,24.0,381.5,355.56,271.01
2016,3,30,13,30,42.0,385.0,5.1,24.0,422.0,400.84,305.13
2016,3,30,13,45,98.0,407.5,5.0,24.5,491.0,483.59,367.74
2016,3,30,14,0,154.0,430.0,4.9,25.0,560.0,588.5,444.76
2016,3,30,14,15,204.5,410.5,4.85,25.0,577.5,625.39,473.16
2016,3,30,14,30,255.0,391.0,4.8,25.0,595.0,682.1,515.56
2016,3,30,14,45,246.0,373.5,4.75,25.0,563.0,637.92,484.71
2016,3,30,15,0,237.0,356.0,4.7,25.0,531.0,613.11,467.77
2016,3,30,15,15,205.0,337.0,4.6,25.0,482.0,562.53,431.1
2016,3,30,15,30,173.0,318.0,4.5,25.0,433.0,511.56,393.85
2016,3,30,15,45,295.5,271.5,4.4,25.0,451.0,597.97,462.37
2016,3,30,16,0,418.0,225.0,4.3,25.0,469.0,675.94,523.29
2016,3,30,16,15,562.5,162.5,4.1,24.5,458.0,728.13,566.76
2016,3,30,16,30,707.0,100.0,3.9,24.0,447.0,776.08,603.55
2016,3,30,16,45,670.0,96.5,3.75,24.0,393.5,717.36,562.24
2016,3,30,17,0,633.0,93.0,3.6,24.0,340.0,658.49,520.62
2016,3,30,17,15,615.0,80.5,3.15,23.0,289.0,603.79,481.94
2016,3,30,17,30,597.0,68.0,2.7,22.0,238.0,548.38,441.06
2016,3,30,17,45,527.0,58.5,2.3,21.5,183.5,461.03,371.57
2016,3,30,18,0,457.0,49.0,1.9,21.0,129.0,378.87,303.04
2016,3,30,18,15,331.0,36.0,1.9,20.5,82.0,266.73,208.13
2016,3,30,18,30,205.0,23.0,1.9,20.0,35.0,160.16,87.53
2016,3,30,18,45,102.5,11.5,1.9,19.5,17.5,57.5,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,140.0,22.5,3.3,14.5,40.0,17.44,7.08
2016,3,31,7,0,280.0,45.0,3.5,15.0,80.0,34.57,24.3
2016,3,31,7,15,378.5,58.5,3.55,15.5,132.5,44.59,33.73
2016,3,31,7,30,477.0,72.0,3.6,16.0,185.0,56.59,44.61
2016,3,31,7,45,564.0,76.0,3.65,16.5,245.0,58.38,46.19
2016,3,31,8,0,651.0,80.0,3.7,17.0,305.0,60.47,47.87
2016,3,31,8,15,694.0,86.0,3.85,18.0,363.5,63.7,50.34
2016,3,31,8,30,737.0,92.0,4.0,19.0,422.0,66.84,52.66
2016,3,31,8,45,785.0,90.5,4.15,20.0,482.0,96.57,57.76
2016,3,31,9,0,833.0,89.0,4.3,21.0,542.0,155.58,87.28
2016,3,31,9,15,854.0,92.0,4.2,21.5,594.5,219.11,134.77
2016,3,31,9,30,875.0,95.0,4.1,22.0,647.0,289.78,193.69
2016,3,31,9,45,898.0,94.5,4.1,23.0,696.5,354.28,248.96
2016,3,31,10,0,921.0,94.0,4.1,24.0,746.0,420.29,304.89
2016,3,31,10,15,932.0,96.0,4.05,24.0,786.5,484.4,359.34
2016,3,31,10,30,943.0,98.0,4.0,24.0,827.0,548.07,411.84
2016,3,31,10,45,953.0,98.5,4.0,24.5,860.5,609.23,460.07
2016,3,31,11,0,963.0,99.0,4.0,25.0,894.0,669.26,505.78
2016,3,31,11,15,968.0,100.0,4.0,25.0,918.5,725.05,548.02
2016,3,31,11,30,973.0,101.0,4.0,25.0,943.0,778.68,587.62
2016,3,31,11,45,974.5,102.5,4.0,25.5,958.0,827.76,620.63
2016,3,31,12,0,976.0,104.0,4.0,26.0,973.0,873.95,650.34
2016,3,31,12,15,977.0,104.5,3.95,26.0,979.5,915.74,677.8
2016,3,31,12,30,978.0,105.0,3.9,26.0,986.0,954.22,702.86
2016,3,31,12,45,978.5,104.0,3.85,26.5,984.0,987.34,722.82
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1016.76,740.24
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.0,1039.97,755.06
2016,3,31,13,30,974.0,102.0,3.7,27.0,958.0,1059.11,767.33
2016,3,31,13,45,971.0,100.5,3.65,27.0,937.5,1072.54,776.06
2016,3,31,14,0,968.0,99.0,3.6,27.0,917.0,1081.72,782.23
2016,3,31,14,15,962.0,98.0,3.55,27.0,888.5,1084.14,784.25
2016,3,31,14,30,956.0,97.0,3.5,27.0,860.0,1082.27,783.75
2016,3,31,14,45,943.5,97.0,3.45,27.0,822.5,1070.75,777.26
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,1055.2,768.4
2016,3,31,15,15,918.5,95.0,3.3,26.5,741.5,1033.48,756.8
2016,3,31,15,30,906.0,93.0,3.2,26.0,698.0,1008.04,742.86
2016,3,31,15,45,890.5,90.0,3.15,26.0,648.5,975.03,722.9
2016,3,31,16,0,875.0,87.0,3.1,26.0,599.0,938.87,700.83
2016,3,31,16,15,852.0,83.5,2.9,25.5,544.0,902.14,678.51
2016,3,31,16,30,829.0,80.0,2.7,25.0,489.0,852.95,647.38
2016,3,31,16,45,796.0,76.0,2.55,24.5,430.5,792.78,608.43
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,731.84,567.99
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,657.19,518.21
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,588.72,470.59
2016,3,31,17,45,587.0,54.0,2.0,20.0,195.0,494.74,399.05
2016,3,31,18,0,507.0,47.0,1.9,19.0,137.0,406.76,327.33
2016,3,31,18,15,373.5,35.0,2.15,18.5,88.0,289.11,227.92
2016,3,31,18,30,240.0,23.0,2.4,18.0,39.0,178.71,104.73
2016,3,31,18,45,120.0,11.5,2.65,18.0,19.5,65.4,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,11.0,9.0,7.68,0.0
2016,4,1,6,45,134.0,29.0,4.55,11.5,46.5,22.36,11.58
2016,4,1,7,0,268.0,49.0,4.8,12.0,84.0,37.47,27.23
2016,4,1,7,15,362.5,63.0,5.15,12.5,136.0,47.74,36.98
2016,4,1,7,30,457.0,77.0,5.5,13.0,188.0,57.81,46.25
2016,4,1,7,45,518.0,88.0,5.85,13.5,244.5,67.42,54.82
2016,4,1,8,0,579.0,99.0,6.2,14.0,301.0,74.14,60.59
2016,4,1,8,15,623.0,106.5,6.35,14.0,358.5,77.76,63.6
2016,4,1,8,30,667.0,114.0,6.5,14.0,416.0,81.26,66.44
2016,4,1,8,45,333.5,65.0,6.65,14.5,216.0,54.39,33.1
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,13.22,5.52
2016,4,1,9,15,130.0,152.5,6.7,15.0,235.0,140.49,105.88
2016,4,1,9,30,260.0,289.0,6.6,15.0,454.0,273.37,209.49
2016,4,1,9,45,130.0,211.0,6.55,15.5,293.5,205.36,159.69
2016,4,1,10,0,0.0,133.0,6.5,16.0,133.0,109.98,85.17
2016,4,1,10,15,3.5,166.0,6.4,16.0,169.0,138.4,108.15
2016,4,1,10,30,7.0,199.0,6.3,16.0,205.0,167.47,131.48
2016,4,1,10,45,426.5,178.5,6.25,16.0,532.0,388.86,310.25
2016,4,1,11,0,846.0,158.0,6.2,16.0,859.0,651.01,516.32
2016,4,1,11,15,457.0,285.5,6.25,16.0,665.5,552.74,438.56
2016,4,1,11,30,68.0,413.0,6.3,16.0,472.0,399.64,314.4
2016,4,1,11,45,38.0,300.0,6.35,16.5,333.0,287.01,225.97
2016,4,1,12,0,8.0,187.0,6.4,17.0,194.0,163.62,127.17
2016,4,1,12,15,18.5,276.0,6.35,17.0,292.5,249.52,195.78
2016,4,1,12,30,29.0,365.0,6.3,17.0,391.0,351.07,275.29
2016,4,1,12,45,28.0,361.0,6.3,17.5,386.5,350.82,274.42
2016,4,1,13,0,27.0,357.0,6.3,18.0,382.0,350.19,273.5
2016,4,1,13,15,26.5,350.5,6.2,18.0,374.5,347.28,271.32
2016,4,1,13,30,26.0,344.0,6.1,18.0,367.0,344.0,268.91
2016,4,1,13,45,20.5,308.5,6.05,18.0,327.0,289.9,226.92
2016,4,1,14,0,15.0,273.0,6.0,18.0,287.0,252.95,198.07
2016,4,1,14,15,12.0,242.5,6.0,17.5,253.5,222.8,174.81
2016,4,1,14,30,9.0,212.0,6.0,17.0,220.0,192.46,151.13
2016,4,1,14,45,30.5,269.5,6.0,17.0,293.0,286.97,227.54
2016,4,1,15,0,52.0,327.0,6.0,17.0,366.0,372.72,295.93
2016,4,1,15,15,71.5,318.5,6.0,16.5,368.5,386.46,308.59
2016,4,1,15,30,91.0,310.0,6.0,16.0,371.0,399.76,321.19
2016,4,1,15,45,135.0,290.0,6.05,16.0,373.0,442.73,357.53
2016,4,1,16,0,179.0,270.0,6.1,16.0,375.0,462.51,375.79
2016,4,1,16,15,281.5,228.5,6.1,15.5,376.0,526.1,431.17
2016,4,1,16,30,384.0,187.0,6.1,15.0,377.0,561.75,464.61
2016,4,1,16,45,347.0,176.0,6.1,14.5,332.0,507.7,422.91
2016,4,1,17,0,310.0,165.0,6.1,14.0,287.0,455.43,381.91
2016,4,1,17,15,376.5,133.5,5.85,13.5,258.5,473.75,399.45
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,469.21,397.37
2016,4,1,17,45,386.5,84.0,5.4,12.5,178.0,389.79,330.14
2016,4,1,18,0,330.0,66.0,5.2,12.0,126.0,314.9,264.35
2016,4,1,18,15,221.5,46.5,4.95,11.5,80.0,213.6,173.84
2016,4,1,18,30,113.0,27.0,4.7,11.0,34.0,106.53,65.43
2016,4,1,18,45,56.5,13.5,4.45,11.0,17.0,37.58,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,4.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,5.0,14.0,9.39,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.0,57.0,20.05,10.62
2016,4,2,7,0,460.0,38.0,4.0,7.0,100.0,31.06,22.18
2016,4,2,7,15,551.0,46.5,4.0,8.0,156.5,37.41,28.38
2016,4,2,7,30,642.0,55.0,4.0,9.0,213.0,43.73,34.25
2016,4,2,7,45,697.5,60.5,4.05,10.0,273.0,51.57,41.26
2016,4,2,8,0,753.0,66.0,4.1,11.0,333.0,55.51,44.56
2016,4,2,8,15,789.0,70.5,3.9,12.0,392.5,58.4,46.82
2016,4,2,8,30,825.0,75.0,3.7,13.0,452.0,61.23,48.95
2016,4,2,8,45,851.0,78.5,3.55,14.0,509.0,91.81,53.02
2016,4,2,9,0,877.0,82.0,3.4,15.0,566.0,163.06,93.39
2016,4,2,9,15,895.0,85.0,3.2,15.5,618.5,228.13,143.18
2016,4,2,9,30,913.0,88.0,3.0,16.0,671.0,294.7,200.16
2016,4,2,9,45,926.5,90.0,2.85,17.0,717.5,360.37,257.64
2016,4,2,10,0,940.0,92.0,2.7,18.0,764.0,426.41,314.46
2016,4,2,10,15,950.0,93.5,2.7,18.0,804.0,490.66,369.72
2016,4,2,10,30,960.0,95.0,2.7,18.0,844.0,554.29,422.77
2016,4,2,10,45,967.0,96.5,2.75,18.5,876.5,615.41,471.5
2016,4,2,11,0,974.0,98.0,2.8,19.0,909.0,675.04,517.41
2016,4,2,11,15,978.5,99.0,2.85,19.0,933.0,730.88,560.15
2016,4,2,11,30,983.0,100.0,2.9,19.0,957.0,784.47,600.17
2016,4,2,11,45,985.5,101.0,2.95,19.5,972.0,834.1,633.95
2016,4,2,12,0,988.0,102.0,3.0,20.0,987.0,880.88,664.49
2016,4,2,12,15,989.0,102.0,3.0,20.0,993.5,922.46,692.15
2016,4,2,12,30,990.0,102.0,3.0,20.0,1000.0,960.66,717.4
2016,4,2,12,45,989.0,102.0,3.05,20.5,997.0,993.55,738.03
2016,4,2,13,0,988.0,102.0,3.1,21.0,994.0,1022.64,756.1
2016,4,2,13,15,985.5,101.5,3.1,21.0,982.0,1045.88,771.4
2016,4,2,13,30,983.0,101.0,3.1,21.0,970.0,1065.0,784.15
2016,4,2,13,45,978.5,100.5,3.15,21.0,949.0,1077.97,793.5
2016,4,2,14,0,974.0,100.0,3.2,21.0,928.0,1086.64,800.27
2016,4,2,14,15,967.5,98.5,3.2,21.0,898.5,1087.92,801.99
2016,4,2,14,30,961.0,97.0,3.2,21.0,869.0,1084.87,801.15
2016,4,2,14,45,946.5,98.0,3.2,21.0,830.5,1072.32,794.29
2016,4,2,15,0,932.0,99.0,3.2,21.0,792.0,1055.76,785.04
2016,4,2,15,15,919.5,97.0,3.15,21.0,748.0,1033.96,772.02
2016,4,2,15,30,907.0,95.0,3.1,21.0,704.0,1008.43,756.66
