Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,975.36,736.69
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,939.13,714.52
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,902.34,692.06
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,853.09,660.59
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,793.54,621.27
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,733.13,580.38
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,659.57,528.27
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,592.0,478.67
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,501.65,408.11
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,416.71,337.57
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,301.89,240.34
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,195.71,125.91
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,72.21,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,10.24,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,20.82,11.42
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,31.77,22.51
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,38.48,28.91
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,45.11,34.96
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,53.86,42.65
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,58.49,46.49
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,61.25,48.55
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,63.94,50.51
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,94.79,54.4
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,158.69,88.26
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,229.88,142.05
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,295.97,197.34
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,361.61,253.95
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,427.71,310.22
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,491.87,364.15
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,555.44,415.83
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,616.1,462.92
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,675.28,507.18
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,731.02,548.81
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,784.58,587.84
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,833.88,620.72
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,880.35,650.29
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,922.07,677.72
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,960.49,702.89
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,993.21,724.32
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,1022.15,743.36
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,1045.28,758.26
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,1064.32,770.67
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,1077.22,779.85
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1085.86,786.52
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,1087.14,788.21
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,1084.13,787.4
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,1074.36,782.48
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,1060.48,775.14
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,1038.51,762.72
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,1012.77,747.98
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,979.06,728.0
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,942.21,705.87
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,906.31,684.37
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,857.93,654.02
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,798.84,615.7
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,738.77,575.78
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,665.28,526.17
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,593.0,475.2
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,507.91,409.91
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,423.47,340.82
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,308.75,244.42
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,203.58,134.03
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,75.36,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,11.1,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,22.87,13.4
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,34.99,25.39
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,41.92,31.99
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,48.76,38.21
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,52.9,41.78
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,56.99,45.14
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,65.1,51.92
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,67.97,54.0
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,98.61,57.89
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,161.04,91.49
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,225.17,140.17
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,296.22,199.97
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,360.3,255.46
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,424.88,310.65
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,487.99,363.67
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,550.6,414.4
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,610.12,461.07
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,668.21,504.92
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,723.32,545.04
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,776.33,582.29
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,824.65,614.28
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,870.23,642.6
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,910.8,668.41
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,948.1,691.81
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,980.64,710.49
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,1009.53,726.61
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,1032.23,740.13
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,1050.92,751.13
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,1062.56,757.75
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,1069.99,761.86
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,1071.16,761.58
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,1068.11,758.8
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,1057.35,752.74
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,1042.55,744.39
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,1020.88,731.9
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,995.57,717.28
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,961.26,696.99
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,934.2,681.41
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,887.63,654.24
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,838.89,625.33
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,780.38,589.11
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,721.01,551.28
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,652.04,506.78
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,580.55,458.16
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,491.54,391.47
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,407.81,324.66
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,296.08,232.49
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,194.5,130.12
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,70.93,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,12.26,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,23.3,13.88
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,34.16,24.5
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,40.78,30.74
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,47.31,36.62
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,51.16,39.9
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,59.87,47.29
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,62.93,49.59
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,65.9,51.76
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,97.74,56.0
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,160.98,89.96
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,231.6,143.42
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,297.1,198.38
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,361.83,254.52
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,426.88,310.41
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,490.31,363.68
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,553.16,414.77
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,613.11,462.11
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,671.6,506.83
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,726.67,548.64
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,779.58,587.89
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,828.2,621.28
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,874.05,651.28
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,914.43,678.41
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,951.47,703.23
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,983.24,724.76
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,1011.26,743.98
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,1033.97,759.1
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,1052.64,771.68
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,1064.25,778.67
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,1071.62,783.07
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,1073.24,786.62
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,1070.63,787.62
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,1059.26,781.45
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,1043.83,772.79
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,982.39,734.0
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,914.69,690.64
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,925.01,699.71
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,935.04,708.19
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,888.8,678.98
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,840.37,648.19
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,780.42,607.37
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,719.77,565.26
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,650.95,517.1
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,579.55,465.12
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,489.35,394.93
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,404.62,325.39
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,294.18,232.94
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,194.66,133.58
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,70.63,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,12.0,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,29.4,19.0
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,46.38,35.0
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,59.0,46.64
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,71.69,58.0
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,91.1,74.78
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,107.74,88.74
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,122.57,101.0
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,136.69,112.46
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,159.7,118.41
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,199.57,142.69
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,243.64,175.98
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,289.18,212.59
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,337.48,245.75
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,415.7,306.24
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,462.68,349.79
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,489.22,374.08
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,537.95,412.19
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,586.25,448.96
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,623.63,476.52
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,658.72,501.7
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,766.1,583.95
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,872.12,661.54
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,915.62,690.96
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,956.07,718.37
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,992.62,742.96
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,1025.76,765.15
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,1050.23,781.46
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,1070.63,795.14
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,1086.72,804.4
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,1098.49,810.89
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,1100.54,813.96
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,1098.19,814.34
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,1081.5,803.69
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,1060.94,790.69
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,1038.51,776.17
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,1012.36,759.26
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,981.01,738.94
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,946.14,716.35
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,909.36,693.36
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,860.13,661.42
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,804.66,624.58
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,747.76,585.94
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,674.85,535.82
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,603.04,484.42
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,517.51,418.23
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,441.52,355.04
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,329.25,260.77
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,228.85,160.14
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,85.49,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,16.8,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,29.46,19.36
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,41.62,30.93
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,55.01,43.17
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,67.88,54.66
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,77.05,62.46
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,85.81,69.68
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,98.65,80.38
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,110.74,90.25
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,114.45,73.22
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,166.34,93.5
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,237.52,147.52
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,303.48,202.94
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,368.18,258.51
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,433.58,313.99
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,497.53,367.48
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,560.74,418.59
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,620.75,465.67
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,678.92,509.77
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,734.0,551.21
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,786.85,589.99
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,831.09,619.76
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,870.98,645.08
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,885.02,653.67
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,888.77,653.19
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,877.18,642.03
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,858.51,626.03
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,898.93,654.38
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,937.42,680.78
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,895.48,651.09
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,848.94,618.72
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,864.96,630.69
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,877.99,640.21
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,866.27,633.36
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,851.28,624.62
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,881.22,648.85
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,900.47,663.98
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,915.16,674.53
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,916.7,676.56
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,868.59,646.64
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,818.48,615.37
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,761.93,578.36
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,699.84,536.69
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,625.43,487.22
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,552.77,436.29
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,462.05,367.55
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,376.79,299.61
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,269.96,211.82
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,174.51,122.27
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,61.5,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,17.61,0.0
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,30.98,20.8
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,43.98,33.17
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,54.71,43.09
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,65.16,52.47
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,71.39,57.74
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,78.88,63.9
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,101.97,83.6
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,129.69,106.92
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,153.06,111.42
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,192.32,132.67
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,246.95,176.74
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,291.24,214.65
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,336.95,249.91
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,396.15,296.86
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,439.83,333.46
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,477.97,364.15
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,474.78,362.33
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,455.52,346.75
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,510.2,388.09
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,573.95,435.48
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,652.93,493.71
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,745.27,560.18
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,704.03,528.08
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,660.53,494.27
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,685.82,511.46
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,710.46,527.66
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,657.14,489.02
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,614.21,457.52
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,630.75,470.4
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,646.5,482.48
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,573.55,430.5
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,478.47,361.82
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,665.74,504.57
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,828.68,624.19
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,888.66,669.35
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,934.54,702.14
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,899.99,680.29
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,862.7,656.96
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,813.16,625.31
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,762.08,592.09
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,698.84,549.27
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,635.68,505.44
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,561.43,450.86
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,484.56,392.36
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,394.86,321.14
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,312.21,252.82
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,218.03,172.98
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,134.37,95.14
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,43.15,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,6.83,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,13.21,0.24
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,31.69,21.51
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,48.73,37.24
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,64.0,51.14
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,79.0,64.45
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,91.07,74.86
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,104.88,86.52
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,127.22,105.29
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,144.42,119.36
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,156.76,116.8
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,195.57,136.42
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,188.21,137.94
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,160.23,123.64
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,176.47,135.96
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,193.2,148.57
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,243.14,187.13
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,298.91,229.85
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,179.19,136.78
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,48.42,33.18
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,117.63,88.18
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,187.53,142.78
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,425.91,327.26
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,668.99,505.42
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,655.86,493.68
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,627.12,471.8
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,598.17,449.39
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,565.52,424.15
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,606.07,454.68
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,647.18,485.15
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,665.12,499.05
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,700.7,525.31
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,579.47,438.27
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,454.41,346.11
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,746.6,570.43
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,979.89,737.66
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,784.96,599.26
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,564.7,435.27
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,513.38,398.87
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,462.08,361.19
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,629.95,495.5
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,752.21,591.06
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,694.12,549.67
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,635.56,508.02
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,562.0,453.08
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,485.86,394.49
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,402.24,327.62
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,324.4,262.76
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,227.06,179.99
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,141.57,101.08
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,46.09,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,9.82,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,18.09,4.25
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,32.45,22.11
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.85,35.49
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,56.43,44.3
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,65.79,52.61
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,48.04,36.78
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,38.04,27.76
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,63.06,49.34
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,86.55,69.23
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,86.7,65.83
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,86.72,65.47
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,157.08,120.56
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,231.45,177.84
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,190.8,145.97
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,143.4,108.64
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,160.46,121.85
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,178.01,135.37
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,152.43,115.01
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,125.88,93.93
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,173.48,130.97
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,222.11,168.4
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,225.57,170.95
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,229.09,173.63
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,243.85,185.15
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,258.77,196.78
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,321.65,244.54
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,377.58,286.37
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,277.97,211.27
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,168.62,127.37
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,143.22,107.73
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,117.69,87.74
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,136.86,103.04
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,156.37,118.58
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,182.68,139.18
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,209.86,160.39
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,217.07,166.39
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,224.63,172.76
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,290.42,225.45
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,340.29,265.51
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,287.11,224.9
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,234.49,184.18
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,418.97,336.28
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,568.37,456.07
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,496.48,400.61
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,427.48,346.65
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,327.85,266.5
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,250.63,201.9
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,167.68,131.47
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,81.36,56.31
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,29.35,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,9.82,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,18.49,5.75
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,35.94,24.87
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,53.36,40.72
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,66.44,52.48
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,77.39,62.05
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,60.49,47.1
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,45.52,33.86
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,70.1,54.74
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,103.14,82.4
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,157.06,112.97
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,201.3,150.17
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,220.36,165.73
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,227.34,172.23
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,292.45,218.09
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,376.14,279.16
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,439.47,325.33
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,527.5,391.34
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,583.38,433.83
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,639.74,475.3
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,691.25,511.55
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,741.17,545.28
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,789.13,576.52
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,826.88,599.02
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,865.25,622.44
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,900.8,643.62
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,933.03,660.99
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,962.16,676.02
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,983.64,688.04
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,1001.42,697.79
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,1014.49,705.4
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,1023.62,710.75
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,865.74,610.87
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,650.67,464.84
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,534.39,386.79
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,397.01,290.21
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,715.5,522.19
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,959.53,680.81
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,928.56,659.47
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,894.37,639.51
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,848.36,612.38
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,800.33,583.66
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,745.44,548.74
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,693.86,515.43
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,622.74,469.64
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,553.22,422.79
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,469.24,361.6
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,390.11,300.83
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,286.59,219.05
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,195.29,138.87
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,70.3,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,19.32,7.59
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,33.26,23.21
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,46.89,35.92
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,56.1,44.42
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,65.09,52.43
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,51.38,40.12
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,47.19,36.22
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,55.13,42.96
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,63.08,49.62
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,110.58,86.11
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,156.94,122.95
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,150.22,116.99
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,141.89,109.92
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,131.14,100.87
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,119.64,91.29
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,120.99,92.17
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,122.37,93.1
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,135.94,103.54
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,149.91,114.23
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,189.2,144.91
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,229.38,175.94
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,238.5,182.49
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,247.72,189.15
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,224.55,171.33
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,200.81,153.07
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,155.43,117.52
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,109.59,81.36
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,301.09,230.75
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,498.9,378.2
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,391.25,297.79
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,266.34,203.24
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,323.66,247.7
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,366.99,280.89
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,256.61,196.65
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,168.66,128.3
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,185.06,141.89
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,202.09,155.92
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,144.77,110.96
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,88.91,66.49
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,118.08,90.51
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,149.73,116.56
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,80.63,60.84
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,18.98,10.14
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,16.07,7.8
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,13.17,5.42
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,148.08,120.87
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,269.52,219.52
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,185.01,146.93
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,108.35,78.54
