Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,36.87,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,11.1,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.09,8.91
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,32.94,22.92
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,45.54,34.63
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,30.31,21.43
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,18.12,10.59
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,14.41,7.24
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,10.71,3.88
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,35.15,25.42
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,59.74,46.72
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,70.22,52.93
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,80.48,61.06
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,65.28,48.37
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,49.87,35.57
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,65.37,48.08
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,80.84,60.39
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,90.71,68.21
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,100.65,76.05
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,126.93,96.77
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,153.78,117.71
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,117.05,88.48
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,79.49,58.46
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,195.85,150.31
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,315.11,241.2
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,276.58,211.11
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,236.93,180.53
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,249.97,190.26
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,263.17,199.96
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,261.34,198.58
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,259.36,197.16
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,260.51,198.17
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,261.64,199.2
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,269.78,205.61
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,278.14,212.2
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,510.54,390.73
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,725.68,545.88
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,673.92,508.18
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,621.61,471.74
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,493.21,378.76
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,368.76,285.65
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,620.41,483.05
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,794.89,610.49
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,737.56,570.69
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,683.84,534.75
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,614.67,486.1
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,547.01,436.41
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,462.33,370.75
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,382.69,306.22
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,283.49,224.36
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,195.67,145.53
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,90.96,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,10.67,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,20.49,9.97
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,30.37,20.92
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,40.07,29.97
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,44.22,33.9
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,57.32,45.55
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,73.59,59.74
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,89.63,73.46
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,107.24,88.11
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,124.6,102.24
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,126.3,98.3
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,127.74,98.77
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,142.52,109.95
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,157.84,121.45
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,198.78,152.8
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,241.36,185.01
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,284.34,217.43
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,335.42,255.8
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,372.36,282.82
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,411.62,311.35
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,520.35,392.22
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,645.24,482.5
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,748.25,558.21
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,850.41,630.32
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,889.65,655.6
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,925.76,679.16
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,955.91,698.73
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,982.49,716.0
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,1003.95,730.01
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,1021.53,741.62
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,1032.2,747.45
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,1038.76,750.84
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,1038.74,751.2
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,1034.63,749.15
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,1023.98,743.57
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,1009.41,735.65
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,987.66,724.63
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,962.41,711.36
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,938.97,697.92
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,901.54,675.05
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,856.07,647.85
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,808.53,618.74
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,751.1,582.18
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,692.92,544.0
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,626.9,498.35
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,558.39,448.62
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,474.72,383.24
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,395.9,318.81
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,295.11,234.98
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,205.75,154.6
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,95.95,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,12.8,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,23.13,12.49
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,36.28,26.05
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,49.16,37.91
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,58.88,46.76
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,73.23,59.38
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,87.8,71.88
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,102.24,83.99
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,126.27,104.08
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,152.36,125.49
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,175.88,135.64
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,205.26,155.88
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,235.22,176.8
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,276.74,207.38
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,323.96,235.0
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,416.4,301.97
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,476.09,350.97
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,535.84,398.52
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,592.21,442.28
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,647.72,484.07
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,698.78,522.49
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,747.86,558.67
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,791.65,589.25
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,832.53,615.9
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,869.94,641.13
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,904.38,664.38
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,933.94,683.07
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,960.13,699.55
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,980.47,713.66
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,997.06,725.5
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,1006.94,731.69
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,1012.87,735.48
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,1012.38,736.37
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,1007.96,734.9
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,996.67,729.1
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,994.12,729.24
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,970.64,716.71
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,943.73,702.02
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,908.08,680.3
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,869.73,656.59
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,823.63,627.96
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,780.63,601.1
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,721.75,561.12
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,662.63,520.2
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,592.58,471.09
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,524.19,420.24
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,440.64,354.61
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,362.07,290.38
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,263.15,208.45
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,179.96,134.62
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,83.96,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,12.8,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,23.4,12.89
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,40.81,29.7
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,57.82,45.18
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,43.64,32.96
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,30.55,21.4
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,35.12,25.33
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,39.7,29.19
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,60.56,47.09
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,80.71,64.1
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,86.08,65.21
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,91.48,69.23
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,105.09,79.84
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,118.81,90.42
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,115.71,87.52
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,112.43,84.55
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,114.92,86.17
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,117.48,87.86
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,104.35,77.23
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,90.99,66.48
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,107.44,79.35
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,124.15,92.37
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,146.87,109.85
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,170.04,127.56
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,308.95,234.05
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,450.23,339.45
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,345.86,261.44
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,228.59,172.43
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,245.5,185.59
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,262.7,198.8
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,341.54,258.98
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,409.92,310.58
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,323.88,246.46
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,223.45,170.14
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,262.99,201.33
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,323.74,248.41
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,215.81,165.71
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,129.77,98.31
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,177.76,137.1
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,228.3,177.65
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,267.79,210.51
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,289.76,229.69
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,240.18,190.56
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,191.5,151.68
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,162.25,128.55
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,122.95,96.73
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,214.93,174.99
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,293.68,238.59
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,197.45,157.02
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,122.75,91.19
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,57.39,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.99,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.74,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,14.81,7.09
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,23.91,15.23
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,34.7,24.82
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,45.52,34.32
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,57.62,44.68
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,69.23,54.45
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,38.06,27.37
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,6.6,0.06
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,110.17,81.86
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,215.79,159.57
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,255.28,190.29
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,293.88,221.29
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,327.24,247.22
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,361.53,273.78
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,393.66,298.9
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,426.82,324.61
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,340.31,259.71
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,235.17,178.7
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,330.39,251.55
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,430.41,326.28
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,444.37,336.36
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,458.34,346.68
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,481.99,363.94
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,506.02,381.36
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,561.01,421.97
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,607.04,455.77
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,415.07,315.15
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,193.14,146.07
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,123.25,92.09
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,54.33,37.69
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,168.29,128.08
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,288.8,221.75
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,171.98,131.36
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,60.01,42.65
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,83.59,61.82
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,108.16,81.81
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,86.15,64.33
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,64.84,47.3
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,45.61,31.86
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,26.47,16.27
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,20.65,11.52
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,14.84,6.74
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,12.36,4.72
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,9.87,2.67
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,7.81,0.93
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,2.99,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,5.74,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,11.51,4.39
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,17.29,9.64
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,24.32,15.98
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,31.38,22.25
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,19.79,11.9
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,8.24,1.62
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,50.55,38.58
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,91.3,73.4
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,105.38,81.13
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,119.71,92.25
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,176.96,136.44
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,241.63,185.95
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,263.94,202.85
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,286.5,219.89
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,293.07,224.97
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,298.04,228.67
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,337.55,258.01
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,379.52,288.75
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,369.79,281.17
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,357.77,271.93
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,343.27,261.02
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,320.47,243.83
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,323.54,246.17
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,326.47,248.34
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,418.45,317.68
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,503.91,380.63
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,509.21,384.34
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,514.04,388.14
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,509.35,385.3
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,503.92,382.03
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,552.13,417.98
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,581.7,440.19
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,357.17,274.66
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,113.27,84.99
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,155.42,119.27
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,199.38,154.49
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,216.25,168.29
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,233.65,182.59
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,138.24,107.21
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,49.75,35.42
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,72.92,54.69
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,99.62,76.78
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,84.0,64.32
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,68.33,51.63
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,53.09,38.96
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,38.06,26.25
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,26.01,15.95
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,14.0,5.57
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,6.98,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,13.85,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,27.2,16.85
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,42.85,31.67
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,57.2,44.75
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,53.52,41.7
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,53.79,41.87
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,66.85,53.09
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,79.78,63.98
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,118.54,96.93
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,155.58,127.79
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,168.51,130.4
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,182.08,140.36
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,172.87,132.99
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,150.87,115.67
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,188.71,144.71
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,227.79,174.21
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,217.29,165.9
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,205.61,156.78
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,192.04,145.91
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,177.82,134.57
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,179.21,135.57
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,180.59,136.56
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,226.9,171.63
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,274.21,206.77
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,288.47,217.24
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,302.96,227.96
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,310.22,233.36
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,317.49,238.84
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,369.75,277.66
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,410.46,307.51
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,563.68,421.02
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,720.98,532.27
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,427.91,324.49
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,129.16,96.62
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,142.65,107.92
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,156.41,118.92
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,172.35,131.65
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,188.86,144.86
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,222.69,172.06
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,275.5,213.7
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,359.95,282.01
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,421.28,331.88
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,287.65,227.76
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,134.43,104.51
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,113.61,88.3
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,92.94,71.68
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,214.89,174.05
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,300.19,241.02
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,216.93,171.1
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,131.92,98.75
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,62.33,13.83
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,9.89,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,19.82,10.9
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,38.24,27.67
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,56.14,43.71
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,73.27,58.88
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,87.64,71.34
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,65.91,52.2
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,36.38,26.28
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,67.44,52.99
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,105.25,84.8
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,136.17,89.19
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,187.06,117.9
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,240.87,158.18
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,297.13,204.17
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,352.32,250.05
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,409.59,297.19
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,466.09,343.34
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,522.75,388.27
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,577.23,429.47
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,629.24,467.54
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,677.55,502.8
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,724.34,536.11
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,772.73,569.32
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,812.15,595.29
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,848.16,617.8
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,881.35,638.27
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,909.34,655.93
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,934.05,671.53
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,953.08,684.18
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,968.51,694.66
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,977.87,700.91
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,983.43,704.98
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,995.54,713.36
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,989.91,710.66
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,877.56,639.46
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,733.26,540.76
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,661.07,493.05
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,569.75,430.03
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,734.87,554.84
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,847.88,634.69
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,803.27,605.95
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,761.36,580.33
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,704.39,542.97
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,647.15,504.59
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,580.21,457.86
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,514.83,409.72
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,433.9,346.9
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,357.79,285.45
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,263.68,208.24
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,185.1,140.14
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,88.6,28.18
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.46,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.29,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,4.53,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,26.45,17.44
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,47.25,35.32
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,36.87,24.85
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,26.51,16.2
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,29.45,18.5
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,32.39,20.78
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,152.34,115.41
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,268.61,202.79
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,361.8,269.31
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,475.72,350.52
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,544.18,399.25
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,631.51,461.41
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,680.7,495.9
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,728.17,528.67
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,767.51,555.85
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,812.49,585.1
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,849.01,608.5
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,882.7,630.15
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,911.24,648.17
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,936.53,664.21
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,956.09,679.36
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,972.01,692.46
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,980.34,699.65
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,984.83,704.63
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,984.07,705.7
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,992.96,713.05
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,980.9,707.92
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,965.13,700.66
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,941.46,687.06
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,914.5,671.41
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,880.05,650.81
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,842.88,628.32
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,672.64,513.54
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,500.26,388.02
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,420.15,329.59
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,328.04,259.71
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,287.83,229.74
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,247.8,198.82
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,202.92,162.87
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,159.21,126.8
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,113.08,87.75
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,68.82,49.58
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,32.54,8.87
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,12.52,0.0
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,25.34,15.92
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,33.02,23.41
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,40.6,30.38
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,45.43,34.74
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,54.64,42.8
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,58.27,45.77
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,61.79,48.57
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,64.31,50.34
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,66.71,51.99
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,106.34,58.9
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,175.89,100.08
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,237.8,147.26
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,300.86,200.38
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,363.45,254.28
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,426.02,307.52
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,486.51,358.41
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,546.25,407.19
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,603.46,451.9
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,659.05,493.89
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,711.03,533.04
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,760.77,569.66
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,806.17,600.9
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,848.83,628.28
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,887.79,653.87
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,923.62,677.26
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,953.06,696.76
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,978.87,713.97
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,999.51,727.07
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1016.21,737.7
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1026.97,745.08
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,1033.63,750.0
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,1033.2,750.09
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,1028.66,747.75
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,1017.19,741.12
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,1001.85,732.18
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,979.23,720.05
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,953.09,705.68
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,919.85,685.21
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,893.25,669.22
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,848.55,641.25
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,801.76,611.61
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,745.96,574.04
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,689.32,535.27
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,622.88,489.44
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,561.22,444.84
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,482.35,384.55
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,407.64,324.83
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,313.17,247.83
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,228.81,175.05
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,110.45,48.73
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
