Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.31,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,26.93,17.35
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,34.94,25.07
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,42.83,32.28
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,47.92,36.84
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,52.91,41.13
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,56.46,44.01
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,65.32,51.41
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,67.65,53.08
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,69.89,54.67
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,109.35,61.59
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,170.63,96.3
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,239.06,148.37
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,301.25,200.26
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,362.58,252.51
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,423.82,304.01
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,483.56,353.49
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,542.58,400.86
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,598.3,443.46
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,652.3,483.23
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,703.57,520.73
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,752.7,555.71
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,797.58,585.8
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,839.81,611.77
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,877.2,635.51
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,911.49,657.15
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,939.92,675.6
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,964.77,691.88
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,985.47,705.65
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,1002.37,717.15
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,1012.49,725.2
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,1018.59,730.91
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,1018.7,733.01
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,1014.81,732.72
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,1003.53,728.38
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,988.42,721.61
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,965.75,710.34
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,950.55,704.05
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,916.1,683.48
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,878.8,660.96
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,833.43,632.8
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,786.08,602.89
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,728.61,564.45
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,674.77,527.87
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,607.81,481.55
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,542.18,433.28
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,460.72,370.14
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,383.99,308.19
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,291.88,232.06
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,209.48,160.7
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,99.68,47.83
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,13.62,1.23
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,26.89,17.37
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,44.96,33.89
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,61.6,48.93
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,78.48,63.86
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,95.05,78.16
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,111.74,92.25
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,128.04,105.71
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,131.29,107.86
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,141.01,115.47
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,166.22,129.43
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,185.26,143.06
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,154.94,119.24
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,108.67,82.69
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,113.5,86.22
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,118.41,89.76
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,123.84,93.88
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,129.47,98.19
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,131.9,99.79
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,134.38,101.45
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,227.17,173.62
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,324.62,247.58
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,272.32,207.22
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,220.94,167.67
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,233.65,177.48
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,246.52,187.28
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,201.64,152.9
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,156.17,117.82
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,232.13,176.64
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,310.4,235.97
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,301.46,228.73
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,292.29,221.61
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,664.34,506.4
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,968.45,717.66
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,952.98,705.91
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,934.05,694.68
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,755.66,570.48
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,546.22,416.21
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,547.76,420.79
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,564.68,435.22
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,398.19,310.79
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,239.77,187.3
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,442.41,352.85
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,615.31,487.22
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,548.45,436.75
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,477.45,383.23
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,404.1,325.8
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,335.16,269.67
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,249.83,198.56
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,174.04,133.11
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,86.31,43.81
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,15.89,3.4
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,31.46,20.95
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,42.2,30.96
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,52.74,40.46
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,68.91,54.57
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,90.69,73.2
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,111.42,90.55
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,129.19,105.08
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,137.99,111.84
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,149.07,120.41
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,178.5,135.1
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,221.13,162.87
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,234.87,160.47
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,296.66,199.95
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,347.77,250.36
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,376.23,278.98
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,436.74,323.4
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,524.05,390.1
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,577.04,431.32
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,628.77,470.41
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,677.0,506.89
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,723.5,541.3
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,762.19,569.12
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,807.01,599.5
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,842.82,623.12
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,875.79,644.7
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,762.05,562.13
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,591.22,434.49
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,793.85,586.21
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,960.14,701.73
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,968.7,705.01
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,973.47,707.07
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,971.59,706.34
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,979.12,711.96
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,965.39,703.73
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,948.1,693.43
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,924.66,680.22
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,898.01,664.9
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,861.61,641.95
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,828.47,621.17
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,782.7,592.15
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,735.4,561.72
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,678.71,523.21
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,621.89,483.68
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,555.33,436.03
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,490.38,387.98
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,405.61,322.94
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,333.34,265.01
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,248.8,195.39
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,173.69,131.31
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,86.3,45.69
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,17.46,5.27
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,33.54,22.77
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,47.37,35.45
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,60.79,47.46
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,77.26,61.81
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,97.1,78.72
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,109.27,88.74
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,118.77,96.29
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,129.57,104.82
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,139.91,112.86
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,145.69,97.84
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,186.07,115.0
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,240.57,156.26
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,297.08,203.22
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,353.66,251.31
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,411.08,299.77
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,466.32,346.32
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,523.33,393.09
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,574.51,433.72
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,624.26,472.14
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,671.22,508.3
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,716.64,542.57
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,757.72,572.14
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,796.65,599.6
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,745.17,557.73
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,663.27,493.44
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,538.28,402.52
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,399.96,299.29
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,543.55,407.4
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,678.64,505.97
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,721.67,536.28
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,748.95,556.0
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,627.2,469.19
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,501.84,377.61
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,705.77,533.84
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,893.09,671.43
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,784.64,592.05
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,667.25,506.41
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,712.59,542.27
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,734.99,561.18
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,600.19,463.63
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,490.73,382.23
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,358.34,281.36
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,235.02,184.23
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,308.93,245.91
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,371.6,296.96
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,302.3,241.87
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,237.37,189.08
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,157.21,122.85
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,91.58,67.58
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,43.72,21.76
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,17.4,6.14
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,34.44,23.96
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,43.43,32.58
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,54.42,42.66
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,60.13,47.73
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,65.71,52.49
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,66.63,53.03
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,67.74,53.68
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,76.47,60.89
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,78.72,62.44
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,116.72,67.39
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,177.05,101.15
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,239.95,148.65
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,310.02,206.12
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,372.29,258.61
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,434.93,310.58
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,495.81,360.42
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,555.85,407.91
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,612.95,451.6
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,668.48,492.6
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,720.6,530.6
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,770.47,565.94
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,816.23,596.71
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,859.36,623.3
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,897.7,647.74
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,932.84,670.0
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,962.43,688.65
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,988.38,705.02
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,1009.15,718.17
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,1025.94,728.94
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,1036.27,735.82
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,1042.44,740.29
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,1041.99,739.66
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,1037.38,736.61
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,1025.3,729.67
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,1009.29,720.48
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,986.99,707.64
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,961.13,692.59
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,926.96,670.88
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,899.44,653.51
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,854.61,625.43
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,807.65,595.86
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,750.9,559.33
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,693.41,521.69
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,629.53,478.6
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,563.37,431.36
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,483.15,371.58
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,407.36,312.87
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,314.24,240.5
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,230.75,172.14
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,114.34,66.7
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,17.04,6.49
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,33.77,23.35
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,43.43,32.34
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,55.02,42.66
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,60.63,47.59
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,66.1,52.19
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,69.0,54.42
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,71.82,56.52
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,73.98,58.02
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,76.01,59.39
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,120.59,71.62
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,177.94,104.28
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,236.59,148.67
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,296.74,198.69
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,356.34,249.7
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,416.35,300.58
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,476.08,350.71
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,532.16,396.85
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,585.47,438.92
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,637.12,478.41
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,685.37,515.08
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,731.6,549.38
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,772.19,577.85
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,809.75,603.19
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,844.0,626.03
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,875.4,646.85
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,911.25,670.82
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,931.9,684.55
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,949.52,696.17
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,963.44,705.41
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,962.64,705.05
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,957.48,702.03
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,801.2,592.34
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,603.75,448.52
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,426.62,321.32
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,218.11,164.2
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,296.43,225.59
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,363.11,277.15
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,273.93,209.61
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,173.72,132.23
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,257.95,200.4
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,329.68,257.88
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,245.71,192.22
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,153.0,118.49
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,128.12,99.08
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,103.71,79.61
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,155.0,122.72
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,203.76,161.9
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,139.68,108.61
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,77.74,56.75
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,39.32,20.7
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,2.06,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.41,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,20.84,9.45
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,36.68,25.42
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,54.54,41.4
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,71.84,56.63
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,79.06,62.85
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,89.61,71.67
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,112.61,90.83
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,132.03,106.64
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,147.37,119.03
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,162.25,130.92
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,188.49,140.71
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,216.6,161.15
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,177.98,133.17
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,116.54,87.27
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,171.45,129.6
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,227.22,171.89
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,348.18,261.18
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,512.72,383.85
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,557.41,418.28
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,605.86,455.17
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,397.0,302.18
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,141.07,104.35
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,161.84,120.31
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,183.01,136.21
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,250.63,187.38
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,319.86,238.97
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,406.0,303.0
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,486.6,362.0
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,410.17,305.86
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,316.87,236.79
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,512.2,383.79
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,698.84,518.3
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,656.45,487.52
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,628.95,467.92
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,570.25,425.64
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,510.78,382.55
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,632.66,476.58
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,747.24,562.33
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,676.36,510.58
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,627.08,474.26
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,572.75,437.11
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,515.8,397.52
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,496.57,385.34
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,489.62,381.44
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,391.36,307.24
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,306.88,241.71
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,246.49,194.78
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,187.96,147.84
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,126.78,97.62
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,59.45,42.01
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,28.3,13.73
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,6.83,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,21.94,11.16
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,37.31,26.84
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,47.92,36.82
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,58.32,46.32
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,65.45,52.64
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,74.08,60.05
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,76.61,61.84
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,79.13,63.53
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,81.29,65.01
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,83.31,66.36
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,119.47,71.74
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,183.11,109.56
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,241.21,153.7
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,300.89,203.5
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,352.71,255.82
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,378.86,283.39
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,441.42,328.49
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,535.79,399.45
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,590.39,441.61
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,643.99,481.66
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,693.34,518.01
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,740.65,551.7
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,784.85,581.39
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,826.81,607.53
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,863.53,630.61
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,897.34,651.53
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,926.35,667.81
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,952.03,681.76
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,971.87,694.38
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,987.94,704.75
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,998.74,711.93
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,1005.57,716.81
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,1005.06,717.25
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,1000.58,715.42
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,990.19,710.04
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,975.98,702.41
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,954.33,690.95
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,939.92,684.27
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,908.03,664.89
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,873.11,643.63
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,829.25,615.77
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,783.35,586.36
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,730.48,552.23
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,676.58,516.75
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,615.12,475.03
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,551.29,429.01
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,475.44,372.53
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,403.35,316.42
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,314.33,245.54
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,234.27,178.65
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,135.62,87.8
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,28.93,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,8.54,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.63,11.17
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.25,24.88
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,44.81,33.82
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,56.23,44.12
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,59.66,47.12
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,69.94,55.96
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,82.81,66.85
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,95.57,77.45
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,87.06,69.69
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,77.9,61.46
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,141.42,108.86
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,208.42,159.6
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,194.93,149.52
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,180.19,138.74
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,178.97,137.34
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,177.25,135.55
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,229.2,175.72
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,278.53,213.39
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,274.0,209.3
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,264.31,201.36
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,393.97,300.31
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,533.58,403.92
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,514.52,388.26
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,485.83,365.9
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,472.54,356.03
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,457.25,344.57
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,468.79,353.41
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,480.17,362.07
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,492.19,372.12
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,504.05,382.14
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,598.25,453.78
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,694.77,525.67
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,834.77,633.2
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,952.15,719.86
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,792.71,604.39
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,597.15,457.41
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,747.33,575.77
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,860.31,663.58
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,726.53,565.12
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,589.18,461.69
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,650.27,512.11
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,690.85,546.17
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,627.98,499.9
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,572.87,458.93
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,507.14,409.19
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,443.68,360.07
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,370.0,301.32
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,301.21,244.67
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,214.0,171.62
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,146.0,112.94
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,78.53,50.83
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,8.54,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,21.25,11.31
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,34.48,24.57
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,44.03,33.64
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,55.22,43.94
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,34.68,25.59
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,19.79,12.17
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,63.82,51.48
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,103.43,86.24
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,137.61,115.76
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,164.25,138.36
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,145.39,114.18
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,108.63,85.14
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,102.1,79.51
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,95.22,73.61
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,118.88,92.81
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,142.92,112.18
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,112.91,87.55
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,81.76,61.95
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,148.35,115.97
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,215.5,169.4
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,221.71,174.2
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,228.05,179.21
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,232.95,183.08
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,237.86,186.98
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,246.98,194.2
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,256.16,201.47
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,256.73,201.56
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,257.1,201.53
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,323.19,253.57
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,381.85,299.17
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,287.69,225.49
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,183.54,143.02
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,173.61,135.31
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,163.57,127.41
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,172.7,134.68
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,182.02,142.09
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,144.83,112.42
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,107.96,82.77
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,159.55,125.11
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,213.71,169.19
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,248.89,198.76
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,269.21,216.54
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,250.41,202.24
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,231.0,187.38
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,200.42,163.1
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,170.1,138.56
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,138.49,112.16
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,107.35,85.67
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,165.56,134.14
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,199.83,157.99
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,117.42,80.68
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,22.84,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
