Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,11.1,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,22.86,13.05
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,34.91,25.24
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,41.81,31.92
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,48.65,38.26
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,53.12,42.24
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,57.5,45.99
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,59.82,47.7
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,67.77,54.3
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,69.61,55.58
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,71.37,56.77
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,111.13,63.64
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,171.49,98.69
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,239.92,151.88
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,301.58,204.42
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,362.39,257.78
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,423.19,310.64
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,481.94,360.59
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,539.86,408.26
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,595.48,452.69
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,649.49,494.42
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,699.95,533.28
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,748.22,569.59
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,792.6,601.18
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,834.35,628.72
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,871.34,653.4
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,905.26,675.85
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,934.25,693.86
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,959.76,709.5
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,979.8,722.91
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,995.97,733.88
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,1006.3,741.13
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,1012.57,745.9
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,1011.9,745.88
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,1007.18,743.41
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,996.58,737.61
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,982.15,729.44
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,960.6,716.29
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,935.56,700.9
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,904.42,681.76
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,879.49,666.85
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,836.05,639.63
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,790.5,610.67
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,737.04,574.68
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,682.63,537.37
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,618.13,492.54
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,557.7,447.76
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,482.09,388.67
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,410.31,330.42
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,323.72,259.19
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,245.56,192.03
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,149.35,104.04
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,41.17,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,11.1,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,22.14,12.55
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,35.65,25.73
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,43.32,32.94
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,50.84,39.73
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,55.56,43.8
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,60.19,47.6
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,63.05,49.74
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,65.83,51.74
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,73.99,58.43
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,75.89,59.7
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,115.12,66.19
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,174.85,100.05
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,235.4,145.9
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,303.16,201.98
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,363.09,253.41
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,423.13,304.5
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,481.74,353.97
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,539.62,401.5
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,595.06,445.01
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,649.07,485.99
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,699.43,524.11
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,747.68,559.78
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,792.38,591.08
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,834.65,618.66
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,871.95,643.39
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,906.25,666.01
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,935.66,683.99
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,961.65,699.65
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,982.19,713.16
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,998.88,724.29
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,1009.76,731.77
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,1016.58,736.81
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,1016.95,737.85
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,1013.27,736.46
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,1002.26,730.48
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,987.4,722.16
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,965.43,710.35
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,939.98,696.28
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,908.45,676.76
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,883.26,661.56
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,839.86,634.13
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,794.32,605.02
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,741.88,569.79
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,688.32,533.24
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,626.58,491.2
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,562.68,444.85
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,488.82,388.27
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,418.36,332.11
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,329.7,260.53
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,249.65,192.97
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,151.52,105.48
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,41.91,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,6.4,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,12.27,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,22.46,12.83
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,32.5,22.7
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,39.17,28.91
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,45.73,34.77
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,49.63,38.15
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,58.23,45.5
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,61.3,47.8
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,64.26,49.95
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,66.27,51.35
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,68.16,52.64
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,109.29,60.07
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,178.66,100.93
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,239.1,145.99
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,300.32,196.31
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,361.14,247.74
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,421.51,298.21
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,479.35,345.73
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,536.21,390.88
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,590.83,432.16
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,643.62,470.5
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,692.44,506.08
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,739.0,539.15
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,752.18,543.82
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,741.44,531.83
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,821.43,590.86
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,892.12,639.41
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,920.22,657.22
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,944.88,673.3
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,964.11,686.05
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,979.52,696.54
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,925.97,662.91
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,840.36,602.94
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,835.27,602.01
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,827.23,598.48
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,773.49,562.82
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,704.14,516.56
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,771.89,567.54
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,822.33,605.56
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,770.25,571.77
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,722.86,541.27
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,617.6,467.54
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,501.97,384.5
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,445.9,344.56
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,390.9,304.22
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,348.68,273.79
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,306.59,242.49
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,262.34,208.1
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,218.62,173.01
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,170.13,133.22
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,123.97,94.15
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,64.12,42.28
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,10.24,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.72,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,23.63,13.98
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,34.83,24.87
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,42.14,31.67
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,49.29,38.06
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,54.11,42.25
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,58.8,46.18
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,61.7,48.35
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,70.46,55.49
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,72.18,56.61
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,73.8,57.65
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,112.43,63.58
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,171.8,96.82
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,239.64,148.01
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,300.76,198.49
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,360.71,249.43
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,420.8,299.95
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,479.08,348.53
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,536.54,395.01
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,591.76,437.51
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,645.52,477.39
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,695.29,513.81
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,742.86,547.55
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,788.11,578.05
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,831.07,604.6
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,868.52,628.08
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,902.89,649.4
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,931.89,667.67
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,957.38,683.75
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,977.38,696.41
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,993.47,706.73
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,1003.72,712.74
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,1009.91,716.38
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,1009.59,717.54
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,1005.21,716.35
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,994.11,711.63
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,979.24,704.61
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,958.13,694.99
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,933.54,683.05
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,900.82,664.25
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,874.36,649.5
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,831.51,623.94
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,786.53,596.57
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,733.06,561.54
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,678.72,525.19
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,615.26,481.92
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,555.68,438.72
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,483.76,383.64
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,415.11,328.97
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,330.93,261.01
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,254.58,196.52
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,162.89,115.23
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,58.35,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,6.4,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,12.04,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,26.13,16.12
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,40.3,29.65
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,50.07,38.74
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,59.64,47.36
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,82.26,67.19
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,104.65,86.41
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,113.79,93.65
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,126.06,103.41
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,108.34,87.74
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,94.77,75.74
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,122.54,75.84
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,174.0,103.11
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,236.51,150.58
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,293.46,197.94
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,350.77,247.16
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,408.15,296.08
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,463.34,342.83
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,518.14,388.08
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,570.41,429.49
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,621.33,468.59
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,669.1,504.28
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,715.08,537.69
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,754.05,566.06
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,798.58,596.87
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,809.89,600.29
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,796.32,585.65
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,792.35,581.92
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,784.57,575.49
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,553.12,411.61
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,280.04,208.47
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,468.36,350.22
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,635.34,470.61
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,726.32,537.64
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,814.96,602.23
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,714.84,531.23
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,612.48,457.94
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,479.95,362.29
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,330.71,250.84
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,383.5,293.36
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,451.19,345.77
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,611.14,471.48
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,726.7,561.25
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,677.34,527.84
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,626.82,493.21
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,563.48,447.73
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,501.39,401.56
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,435.62,350.76
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,372.28,299.75
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,291.39,232.23
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,216.03,167.57
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,120.85,85.31
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.47,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.64,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.28,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,5.75,0.0
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,8.22,1.6
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,10.28,3.41
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,12.35,5.2
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,47.61,35.84
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,81.84,65.05
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,63.09,48.73
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,43.11,31.44
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,96.87,73.37
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,147.22,113.09
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,96.69,72.49
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,40.75,27.43
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,65.45,47.27
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,89.81,66.62
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,104.55,78.18
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,119.47,89.84
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,121.3,90.97
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,123.19,92.17
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,114.78,85.48
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,106.14,78.61
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,112.46,83.55
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,118.9,88.59
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,122.93,91.74
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,127.02,94.96
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,300.45,229.02
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,477.82,360.27
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,411.48,310.67
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,342.61,259.42
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,287.38,218.27
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,245.29,186.56
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,323.69,247.19
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,392.37,299.59
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,313.68,240.39
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,221.68,170.12
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,220.54,169.95
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,219.48,169.66
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,232.45,180.67
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,261.42,204.27
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,279.71,220.74
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,297.05,236.58
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,182.3,144.72
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,68.96,51.48
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,59.71,44.16
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,50.52,36.73
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,41.36,29.13
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,32.21,21.43
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,23.5,14.04
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,14.81,6.59
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,8.62,1.08
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.46,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.28,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.4,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,30.76,19.82
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,46.37,34.39
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,61.76,48.25
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,76.73,61.45
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,90.57,73.34
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,107.04,87.21
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,118.4,96.45
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,131.83,107.28
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,111.06,89.11
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,98.32,77.89
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,139.99,91.05
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,199.09,127.27
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,260.49,179.27
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,312.49,225.77
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,351.18,252.67
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,410.96,298.39
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,464.96,343.67
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,519.04,387.98
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,571.97,429.61
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,623.31,468.96
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,669.99,503.58
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,715.06,535.99
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,761.45,569.22
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,799.06,595.78
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,834.07,618.87
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,866.4,639.91
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,895.66,658.98
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,921.89,675.94
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,940.65,687.87
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,955.76,697.51
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,966.72,703.8
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,973.8,707.65
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,973.65,707.82
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,969.66,705.63
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,958.98,699.44
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,944.58,690.97
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,923.41,677.86
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,909.4,669.67
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,877.26,649.56
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,842.35,627.61
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,800.02,601.19
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,755.71,573.09
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,707.16,540.65
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,654.52,504.76
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,592.4,461.44
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,531.23,417.09
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,459.39,362.3
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,390.98,308.18
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,309.61,242.75
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,235.85,181.0
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,146.23,103.96
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,62.76,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,21.41,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,7.26,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,13.91,0.0
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,30.81,19.85
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,47.64,35.23
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,58.17,44.79
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,68.86,54.16
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,76.56,60.67
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,83.99,66.76
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,85.68,67.81
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,87.35,68.82
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,89.35,70.08
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,91.18,71.19
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,123.41,75.05
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,176.03,103.99
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,231.29,144.74
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,293.97,195.21
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,348.84,241.04
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,404.38,287.14
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,458.44,331.9
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,512.13,375.31
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,562.93,414.66
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,612.27,451.72
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,658.96,486.68
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,703.92,519.6
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,744.34,547.7
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,782.28,573.48
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,816.71,597.45
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,848.57,618.65
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,873.42,635.27
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,894.98,649.8
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,912.7,661.6
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,926.91,671.21
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,932.36,675.48
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,934.06,677.49
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,931.73,676.72
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,934.31,679.34
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,916.47,668.87
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,895.47,656.47
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,871.24,642.97
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,844.16,627.5
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,803.92,601.72
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,761.92,573.94
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,716.55,544.44
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,663.58,509.09
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,605.1,467.72
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,547.67,426.25
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,485.68,381.19
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,425.75,336.37
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,343.61,272.97
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,279.92,221.98
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,210.22,164.83
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,146.78,111.72
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,75.26,51.71
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,8.11,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,15.5,0.0
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,29.79,19.19
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,43.67,32.01
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,56.74,43.75
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,69.37,54.83
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,78.37,62.49
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,87.04,69.64
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,95.09,76.12
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,102.73,82.13
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,107.15,85.36
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,111.31,88.33
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,146.24,96.0
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,198.26,126.43
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,249.08,163.71
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,301.96,206.17
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,355.66,250.88
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,409.12,295.03
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,460.02,336.03
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,511.16,376.11
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,559.46,413.09
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,606.83,448.28
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,651.76,481.59
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,695.49,513.28
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,691.06,507.05
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,668.88,487.96
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,600.41,438.25
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,509.03,371.46
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,520.61,380.08
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,531.79,388.0
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,415.63,305.26
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,284.06,209.36
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,378.82,279.49
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,464.79,341.24
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,580.7,425.8
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,697.16,508.26
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,534.96,393.78
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,371.44,275.02
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,638.42,475.38
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,848.63,624.4
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,696.07,516.75
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,542.32,406.2
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,547.13,414.2
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,546.58,417.46
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,568.02,436.32
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,565.72,437.94
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,503.18,392.68
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,442.59,347.87
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,373.26,294.82
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,308.16,243.33
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,225.22,176.4
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,160.53,122.41
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,95.95,67.46
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,31.23,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,10.94,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,4.69,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,9.05,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,24.97,15.22
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,40.19,29.07
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,57.39,44.34
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,74.43,59.2
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,88.65,71.3
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,104.31,84.33
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,103.28,82.98
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,97.37,77.51
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,59.76,45.34
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,19.03,10.57
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,68.19,49.52
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,114.78,86.18
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,99.38,73.73
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,83.21,60.79
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,209.45,156.79
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,332.74,247.45
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,401.35,294.37
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,506.55,370.16
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,554.89,406.08
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,601.27,439.59
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,645.47,471.56
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,688.48,501.89
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,708.53,513.75
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,714.69,515.7
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,597.95,434.2
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,455.23,331.93
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,544.46,396.66
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,629.68,456.09
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,626.36,453.65
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,621.37,450.72
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,712.12,516.29
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,802.58,579.77
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,856.41,618.9
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,909.71,657.58
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,887.88,643.66
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,862.95,628.34
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,768.23,564.71
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,663.8,493.22
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,638.3,477.93
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,610.63,460.36
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,510.14,388.58
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,398.34,306.63
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,476.79,369.57
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,542.53,420.73
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,480.88,375.05
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,421.21,330.55
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,342.33,269.85
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,280.82,220.86
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,211.95,165.36
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,149.13,113.45
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,77.38,53.87
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,12.38,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,6.4,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
