Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,6.4,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,12.37,0.17
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,32.29,21.47
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,51.27,38.76
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,70.11,55.56
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,87.25,70.54
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,101.61,82.74
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,115.49,94.21
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,125.34,102.03
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,134.81,109.39
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,142.3,114.98
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,141.7,113.81
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,169.39,117.71
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,214.38,143.34
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,261.21,177.05
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,310.32,215.41
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,348.96,251.08
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,377.34,276.56
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,389.9,287.87
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,387.12,286.69
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,407.98,301.34
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,422.86,311.27
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,440.44,323.81
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,458.89,336.87
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,567.21,415.2
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,692.46,502.12
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,720.05,518.39
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,743.87,532.61
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,722.77,517.52
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,700.91,502.0
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,686.11,492.03
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,656.22,472.03
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,752.31,539.9
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,848.4,605.09
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,856.75,610.64
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,861.84,615.07
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,866.29,620.66
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,871.69,626.86
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,742.11,538.9
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,606.06,444.68
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,602.2,445.49
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,594.88,442.81
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,494.08,371.52
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,381.84,290.35
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,346.26,265.44
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,310.97,239.82
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,273.14,211.96
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,235.65,183.75
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,261.24,205.45
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,287.36,225.49
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,217.75,169.49
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,154.39,117.47
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,81.1,56.85
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,14.18,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,6.4,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,12.37,0.77
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,29.29,18.94
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,45.4,33.6
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,62.53,48.81
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,79.35,63.43
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,95.88,77.42
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,112.11,90.81
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,122.61,98.88
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,132.75,106.46
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,149.64,119.85
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,166.05,132.6
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,183.06,137.81
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,202.78,151.17
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,207.2,154.24
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,217.34,161.83
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,246.14,182.02
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,285.57,209.63
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,272.0,200.1
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,259.86,191.77
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,266.32,196.61
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,272.65,201.21
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,291.26,214.89
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,310.27,228.76
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,269.53,199.39
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,227.29,168.74
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,238.29,177.61
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,249.36,186.31
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,268.2,200.42
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,287.27,214.65
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,289.08,216.61
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,290.78,218.61
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,285.75,215.23
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,280.56,211.77
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,259.44,196.58
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,238.07,181.12
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,332.56,253.56
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,417.07,316.64
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,538.65,409.02
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,655.23,494.7
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,614.27,465.88
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,572.49,437.47
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,523.98,403.67
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,475.58,369.42
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,244.88,193.89
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,35.57,23.8
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,30.57,19.92
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,25.58,15.84
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,21.02,12.06
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,16.46,8.24
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,12.33,4.72
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,8.21,1.17
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,4.92,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.64,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.85,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.41,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,6.57,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,17.31,9.18
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,28.09,19.13
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,41.67,31.48
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,54.75,43.25
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,53.03,41.71
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,50.52,39.37
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,90.2,73.98
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,126.73,105.12
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,140.19,115.97
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,153.51,126.6
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,170.46,133.31
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,199.76,155.02
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,226.11,174.91
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,254.07,196.23
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,279.62,215.47
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,306.13,235.34
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,305.2,234.37
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,301.68,231.26
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,322.48,246.4
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,343.87,261.74
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,308.99,235.33
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,270.4,206.04
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,319.64,243.32
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,370.2,280.84
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,363.44,275.57
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,355.85,269.94
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,344.76,261.26
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,322.73,244.47
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,297.29,225.6
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,271.27,206.19
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,276.74,210.61
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,282.24,214.99
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,291.91,223.05
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,301.74,231.29
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,416.48,319.84
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,534.07,407.67
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,385.94,297.22
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,241.89,186.72
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,223.66,173.4
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,205.4,159.6
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,171.06,133.07
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,137.07,106.39
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,95.87,73.41
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,56.39,41.26
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,48.87,35.21
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,41.36,29.08
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,34.28,23.23
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,27.22,17.3
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,20.18,11.34
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,13.16,5.32
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,8.21,0.96
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.28,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.71,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,4.69,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.05,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,21.47,12.58
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,33.79,23.83
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,48.35,36.94
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,62.77,49.75
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,78.11,63.02
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,93.31,75.88
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,120.03,98.35
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,138.79,113.66
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,116.03,93.96
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,93.33,74.41
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,87.94,66.33
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,82.26,61.39
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,114.25,86.59
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,146.31,111.42
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,204.82,156.13
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,256.77,194.99
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,248.05,188.11
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,229.54,173.87
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,339.58,255.95
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,458.9,341.79
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,478.91,355.18
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,498.33,368.41
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,479.04,353.25
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,455.71,335.29
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,593.53,434.72
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,736.02,532.13
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,664.79,479.49
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,576.89,416.63
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,439.09,322.18
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,294.99,218.61
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,334.0,247.71
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,362.03,267.81
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,347.96,258.63
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,333.45,249.21
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,397.05,297.66
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,461.43,345.86
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,443.24,333.48
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,424.37,320.95
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,489.06,371.92
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,548.72,418.43
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,477.21,367.56
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,423.52,329.12
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,348.99,273.36
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,263.75,207.8
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,232.65,184.38
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,201.62,160.35
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,303.29,244.47
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,377.67,302.68
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,301.0,239.51
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,228.64,178.42
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,150.51,111.19
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,77.41,29.46
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,26.16,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.85,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,3.69,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,5.74,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,8.21,1.62
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,10.69,3.83
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,57.39,44.94
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,98.85,80.68
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,62.24,48.62
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,19.82,11.62
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,49.75,37.35
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,79.58,62.52
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,114.61,87.47
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,149.54,114.57
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,142.38,108.58
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,134.33,102.03
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,169.74,129.23
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,205.88,156.58
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,214.7,163.09
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,223.57,169.69
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,204.94,154.99
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,185.45,139.71
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,224.24,169.28
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,263.73,198.94
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,448.28,337.37
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,646.0,478.04
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,657.65,484.62
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,667.16,490.78
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,624.04,459.77
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,581.45,428.88
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,615.4,454.12
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,649.37,478.85
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,608.24,449.54
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,564.85,418.77
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,347.0,261.78
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,138.48,103.22
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,353.24,269.63
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,553.34,416.3
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,457.61,345.65
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,344.94,262.17
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,242.15,185.01
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,133.01,100.32
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,186.26,143.59
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,255.95,199.11
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,325.79,256.15
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,387.66,306.12
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,332.2,264.31
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,291.45,233.26
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,246.06,197.06
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,202.08,161.13
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,155.52,122.48
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,111.54,85.23
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,65.99,46.52
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,15.96,2.57
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,8.11,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,9.39,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,17.99,6.22
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,34.24,23.78
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,50.38,38.75
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,62.55,49.98
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,75.32,61.46
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,93.26,77.24
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,114.09,95.27
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,103.57,85.59
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,99.66,81.71
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,100.33,81.81
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,100.83,81.77
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,110.74,85.78
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,120.84,93.52
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,168.54,130.84
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,217.2,168.26
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,269.19,206.74
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,335.88,256.49
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,329.3,251.6
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,317.86,242.75
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,395.99,300.9
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,487.89,368.13
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,494.04,372.25
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,497.05,374.12
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,441.16,332.17
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,378.34,284.69
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,429.98,323.16
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,483.99,362.48
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,553.57,412.54
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,619.0,458.71
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,570.92,423.77
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,506.62,377.52
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,553.53,412.47
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,587.54,437.64
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,579.21,432.77
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,569.49,427.21
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,753.93,566.01
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,904.53,673.97
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,679.31,515.22
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,416.97,319.21
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,305.75,236.23
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,184.81,142.2
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,257.25,201.34
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,317.66,250.38
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,200.89,158.26
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,84.09,63.49
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,72.78,54.67
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,61.48,45.63
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,215.78,176.23
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,341.31,277.62
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,268.48,216.21
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,202.68,159.73
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,131.58,98.34
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,57.59,25.59
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,20.25,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.05,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.28,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,5.34,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,7.4,0.98
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.11,4.31
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,14.83,7.62
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,17.74,10.13
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,20.65,12.62
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,26.06,17.3
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,31.48,21.96
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,32.75,21.78
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,34.03,22.76
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,40.72,28.24
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,47.44,33.7
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,60.03,43.87
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,72.66,53.97
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,75.96,56.54
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,79.27,59.12
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,113.15,86.15
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,147.41,113.04
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,356.92,276.46
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,578.41,440.17
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,635.49,480.95
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,696.62,525.28
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,675.07,507.03
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,647.57,484.79
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,722.97,539.01
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,806.45,596.71
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,868.26,642.61
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,921.69,679.74
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,791.0,584.99
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,620.29,459.02
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,540.48,403.6
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,442.29,332.83
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,310.94,236.28
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,171.28,129.76
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,248.68,190.27
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,319.14,243.84
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,279.29,213.75
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,225.36,173.0
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,179.44,138.13
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,134.18,102.93
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,129.54,99.72
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,125.09,96.56
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,108.76,83.92
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,92.4,71.03
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,249.54,202.3
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,372.43,298.39
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,293.17,233.4
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,226.41,177.27
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,151.27,112.96
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,82.19,41.08
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,27.59,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,10.67,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,19.33,7.91
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,31.44,21.54
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,43.33,32.63
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,48.49,37.49
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,57.08,45.15
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,77.89,63.31
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,98.26,80.7
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,119.09,98.15
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,132.93,109.34
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,148.64,121.94
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,163.91,133.98
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,189.98,146.24
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,222.57,168.57
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,250.77,189.22
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,280.45,211.49
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,314.71,235.9
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,363.38,271.55
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,413.78,305.94
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,502.2,371.43
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,553.01,411.1
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,601.81,448.29
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,647.31,482.47
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,690.9,514.37
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,732.25,543.33
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,771.79,570.36
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,805.45,592.41
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,836.54,612.3
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,862.85,628.17
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,886.12,642.02
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,904.81,654.18
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,919.98,664.17
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,928.8,670.19
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,933.89,674.0
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,933.41,674.39
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,929.23,672.58
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,918.17,666.49
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,914.94,665.66
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,893.91,653.76
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,869.69,639.91
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,838.89,621.61
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,805.46,601.42
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,764.44,576.56
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,725.27,552.63
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,674.52,519.23
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,623.17,484.06
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,564.6,442.16
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,506.91,399.68
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,439.0,347.46
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,374.3,296.06
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,300.46,236.71
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,230.05,178.18
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,153.27,113.3
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,83.64,43.51
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,28.11,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,9.82,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,18.62,7.38
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,37.15,25.84
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,54.42,41.49
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,56.32,43.49
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,59.3,46.13
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,86.05,69.06
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,107.76,87.21
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,128.67,104.32
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,142.91,115.57
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,159.94,129.21
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,176.14,142.02
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,200.38,151.67
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,217.32,163.38
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,217.76,164.09
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,222.52,168.46
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,225.37,170.19
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,227.45,171.33
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,287.07,215.6
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,357.53,267.29
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,403.3,299.95
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,449.42,332.72
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,505.54,373.25
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,565.37,416.0
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,588.12,431.79
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,611.32,448.02
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,580.46,424.67
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,544.84,397.75
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,626.62,457.15
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,720.37,522.71
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,640.11,465.89
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,563.22,411.17
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,486.54,357.92
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,420.02,310.53
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,467.18,346.13
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,530.92,392.47
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,710.17,524.85
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,859.3,631.6
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,834.97,615.45
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,807.97,598.89
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,691.26,517.57
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,569.62,430.64
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,585.8,447.44
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,611.72,470.0
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,581.26,449.25
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,548.86,426.97
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,489.27,383.6
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,431.44,340.52
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,352.32,279.41
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,291.01,230.42
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,224.97,176.83
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,164.71,126.73
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,103.36,75.33
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,38.82,18.31
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,14.92,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,11.52,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,21.14,9.36
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,35.49,24.35
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,48.77,36.47
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,58.88,45.53
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,68.7,54.05
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,67.09,52.61
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,71.2,55.99
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,108.75,87.58
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,144.36,116.84
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,159.49,128.62
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,174.19,139.91
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,190.81,142.35
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,232.57,167.67
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,267.37,193.57
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,301.13,219.98
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,305.05,225.74
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,306.68,228.74
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,262.69,196.52
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,215.07,161.0
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,243.21,181.83
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,272.01,202.75
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,278.09,207.12
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,284.13,211.53
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,234.76,174.79
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,183.84,136.57
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,213.15,158.82
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,242.91,181.11
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,444.2,330.7
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,641.12,469.39
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,676.81,494.03
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,703.64,513.6
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,522.86,386.33
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,319.16,237.07
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,380.93,283.74
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,429.69,319.78
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,501.87,373.79
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,556.75,414.96
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,510.51,382.7
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,463.91,350.1
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,436.86,331.47
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,392.79,300.07
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,539.44,415.96
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,655.36,505.95
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,603.94,468.6
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,552.7,431.64
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,494.06,388.72
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,437.14,346.03
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,370.22,293.87
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,296.7,235.35
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,230.11,181.13
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,169.6,130.67
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,108.27,79.04
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,44.59,22.58
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,17.01,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
