Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,11.52,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,21.22,9.64
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,33.92,23.05
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,46.75,34.75
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,56.58,43.55
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,66.13,51.83
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,80.06,63.64
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,101.79,81.82
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,120.18,96.85
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,138.37,111.44
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,154.0,123.95
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,159.33,127.87
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,181.43,138.32
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,194.73,147.53
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,211.64,160.05
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,219.38,165.64
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,240.5,181.29
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,252.03,189.51
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,261.95,196.81
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,280.02,210.25
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,292.96,219.39
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,306.25,228.76
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,339.41,253.2
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,373.82,278.34
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,349.63,259.92
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,320.5,237.97
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,385.47,285.94
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,450.23,332.91
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,556.82,411.12
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,661.83,486.57
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,635.01,466.82
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,605.34,445.56
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,435.91,324.42
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,263.6,196.54
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,614.15,463.99
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,909.77,671.8
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,898.72,663.33
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,884.25,654.78
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,868.69,645.36
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,843.47,629.43
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,515.24,394.82
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,154.39,115.56
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,339.72,263.75
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,509.83,394.74
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,448.92,349.01
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,389.85,304.78
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,334.07,263.33
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,292.96,232.12
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,248.06,197.0
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,204.59,162.11
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,158.84,124.43
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,115.7,88.21
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,72.52,51.71
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,26.26,11.75
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,11.48,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,11.1,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,21.05,9.71
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,37.16,25.8
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,53.24,40.33
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,64.39,50.29
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,76.22,60.53
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,94.94,76.38
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,114.16,92.33
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,131.49,106.39
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,148.37,119.83
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,164.48,132.7
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,180.17,145.12
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,199.63,150.99
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,223.41,167.37
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,210.97,158.32
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,198.08,149.35
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,210.12,158.03
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,222.42,166.85
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,296.78,222.13
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,383.45,285.97
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,442.44,328.63
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,511.6,378.69
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,459.39,340.75
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,391.44,290.32
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,425.12,314.53
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,460.4,339.38
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,502.1,369.67
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,551.17,404.91
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,497.99,366.53
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,446.57,329.21
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,436.05,321.94
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,424.6,313.87
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,389.11,288.31
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,352.45,261.74
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,525.22,392.24
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,699.96,519.26
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,491.14,368.55
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,266.83,200.26
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,340.25,257.1
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,399.9,302.51
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,458.93,348.57
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,497.43,379.37
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,509.5,390.58
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,501.33,387.18
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,387.54,301.29
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,295.21,229.8
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,245.17,191.92
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,209.92,164.73
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,172.51,135.0
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,136.18,105.66
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,101.21,77.13
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,62.18,44.94
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,36.49,23.47
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,12.36,2.79
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,6.4,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,6.4,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,12.35,3.39
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,27.92,17.84
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,42.8,31.09
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,59.99,46.12
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,77.0,60.7
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,91.22,72.77
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,104.88,84.13
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,115.5,92.59
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,133.09,106.72
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,148.44,119.0
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,163.62,131.04
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,182.3,138.66
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,192.62,145.21
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,211.3,159.11
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,230.29,173.38
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,251.33,188.79
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,273.04,204.64
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,293.3,219.71
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,314.04,235.08
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,298.6,223.53
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,283.92,212.49
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,303.16,226.74
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,326.35,243.8
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,304.17,226.75
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,280.2,208.47
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,307.48,228.73
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,335.31,249.17
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,379.26,280.94
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,418.09,308.61
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,433.04,319.49
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,448.03,330.49
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,416.17,307.62
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,383.12,283.87
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,450.35,334.26
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,534.41,395.5
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,508.12,376.83
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,464.2,345.98
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,412.6,308.94
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,360.81,271.22
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,263.91,199.13
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,158.8,118.85
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,164.29,123.91
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,170.04,129.1
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,241.66,186.96
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,312.99,243.61
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,276.2,215.84
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,240.01,188.26
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,203.12,159.24
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,157.22,122.46
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,120.52,92.53
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,85.31,63.34
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,52.49,35.96
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,18.41,7.11
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,2.99,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,5.74,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,14.4,6.44
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,23.09,14.14
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,33.88,23.61
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,44.7,33.01
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,59.75,45.9
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,74.21,58.11
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,87.05,68.64
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,99.77,78.91
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,84.34,65.67
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,67.32,51.19
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,102.57,76.76
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,136.76,103.41
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,196.45,148.12
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,265.27,199.29
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,286.3,215.23
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,307.16,231.08
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,237.85,179.17
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,160.28,120.07
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,166.74,125.02
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,173.28,129.91
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,345.98,261.05
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,528.79,394.33
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,586.19,435.61
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,650.72,482.18
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,686.08,507.27
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,721.46,532.33
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,705.52,520.19
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,685.18,505.16
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,746.8,551.13
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,816.83,602.07
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,828.81,611.83
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,838.13,620.14
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,728.84,541.46
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,613.67,457.44
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,693.5,518.65
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,769.35,575.33
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,778.92,583.35
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,783.63,588.31
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,632.07,478.43
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,488.7,371.69
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,454.94,348.69
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,420.99,324.81
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,386.94,300.17
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,352.3,274.72
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,312.01,244.9
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,272.21,214.77
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,229.19,180.9
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,187.43,147.31
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,143.91,111.82
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,95.04,71.45
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,56.35,39.18
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,17.35,6.62
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,11.1,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,20.86,9.87
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,40.21,28.17
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,58.97,44.9
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,45.03,33.33
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,28.05,18.73
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,29.72,20.16
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,31.39,21.53
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,51.79,38.88
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,72.15,55.92
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,45.59,33.13
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,19.03,10.48
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,57.75,40.9
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,95.6,70.75
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,62.44,44.25
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,28.26,16.95
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,38.72,25.17
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,49.2,33.33
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,182.19,136.39
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,312.47,234.48
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,359.08,268.19
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,409.03,304.17
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,350.9,261.21
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,286.79,213.41
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,252.28,187.37
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,216.61,160.36
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,232.9,172.5
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,249.36,184.62
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,288.44,213.4
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,328.25,242.31
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,257.58,190.27
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,186.16,137.21
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,237.07,174.96
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,289.07,212.34
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,386.88,283.76
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,474.5,345.94
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,505.72,367.41
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,520.14,377.61
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,705.57,511.6
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,853.22,612.43
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,825.27,595.5
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,794.36,578.44
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,753.28,555.39
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,710.55,530.62
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,664.0,500.92
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,616.26,469.31
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,558.06,428.99
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,500.73,388.06
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,437.77,341.65
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,377.12,295.15
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,299.39,233.87
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,233.83,180.07
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,159.38,118.12
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,95.4,60.17
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,31.5,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,13.23,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,24.04,12.44
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,39.31,27.57
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,54.34,41.14
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,51.64,39.12
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,53.48,40.73
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,70.24,55.1
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,87.58,69.74
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,108.79,87.29
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,136.67,110.09
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,155.48,125.0
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,173.69,139.22
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,189.37,141.19
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,222.5,159.16
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,236.16,158.26
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,278.55,183.42
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,339.27,239.51
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,379.31,276.36
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,405.42,297.9
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,433.22,319.63
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,496.92,366.47
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,589.52,435.35
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,634.43,469.22
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,677.64,501.26
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,655.81,482.79
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,606.98,444.11
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,713.87,525.03
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,820.67,603.66
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,847.49,621.07
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,871.33,637.0
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,889.73,649.35
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,904.63,659.48
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,913.2,665.54
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,918.11,669.33
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,917.04,669.04
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,912.36,666.51
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,898.44,658.01
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,881.26,647.47
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,687.23,512.42
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,466.88,350.04
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,509.16,385.04
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,562.96,426.74
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,640.11,487.81
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,695.51,532.47
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,646.83,497.65
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,597.51,462.43
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,539.51,421.27
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,476.03,374.85
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,414.03,327.2
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,354.83,280.21
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,284.08,223.14
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,219.93,169.79
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,148.81,110.39
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,79.78,50.13
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,28.07,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,8.11,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,15.68,6.27
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,32.0,21.54
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,47.82,35.73
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,64.59,50.48
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,79.14,63.03
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,98.79,79.79
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,114.24,92.69
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,128.36,104.06
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,148.08,119.92
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,154.33,124.63
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,157.0,126.39
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,184.36,136.39
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,229.66,168.13
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,219.92,163.0
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,211.96,160.15
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,183.76,138.22
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,152.66,114.05
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,243.64,183.04
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,340.81,255.13
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,257.24,192.46
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,165.35,122.75
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,200.18,149.29
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,235.6,175.84
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,347.59,258.76
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,464.7,342.68
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,639.55,474.12
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,808.26,595.88
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,833.75,611.63
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,856.41,626.46
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,874.46,637.93
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,902.18,655.8
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,910.85,661.4
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,915.87,664.85
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,852.29,620.93
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,773.48,563.75
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,841.2,615.37
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,889.66,649.66
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,869.51,638.04
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,846.27,624.96
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,814.0,604.57
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,784.37,585.96
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,625.52,474.96
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,470.13,360.54
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,545.66,421.65
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,598.18,463.62
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,540.92,421.95
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,484.59,380.54
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,410.95,324.19
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,348.12,274.5
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,278.07,218.42
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,214.46,165.82
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,143.77,107.0
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,75.57,48.13
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,26.16,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.12,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,9.87,1.93
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,21.87,13.05
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,33.91,23.89
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,47.52,35.92
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,60.89,47.52
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,45.94,34.5
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,29.73,20.34
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,32.24,22.39
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,34.75,24.4
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,103.9,82.88
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,164.38,132.36
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,174.43,129.49
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,218.67,152.12
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,238.5,159.52
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,278.79,186.64
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,329.65,228.36
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,381.13,270.43
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,431.05,311.72
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,481.07,352.34
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,528.68,389.83
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,575.07,425.47
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,619.05,458.86
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,661.81,490.72
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,702.13,521.58
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,745.95,554.54
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,779.96,578.26
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,811.59,599.57
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,839.75,617.03
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,865.09,632.54
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,884.34,644.47
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,900.12,654.15
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,897.93,652.15
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,905.24,656.58
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,918.59,664.87
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,915.71,662.67
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,907.14,657.59
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,895.0,650.36
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,875.54,639.56
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,852.94,626.73
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,826.01,610.99
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,796.2,593.21
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,757.11,568.16
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,719.44,543.93
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,669.52,511.12
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,619.1,476.4
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,562.56,436.08
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,506.75,395.22
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,436.88,342.01
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,370.8,290.25
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,295.99,230.98
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,232.81,178.99
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,161.31,119.73
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,100.44,65.74
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,33.31,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,4.69,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,9.04,1.29
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,18.13,9.79
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,27.24,17.99
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,38.88,28.26
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,50.48,38.32
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,73.44,58.07
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,95.72,76.93
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,115.25,92.99
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,134.51,108.53
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,148.47,119.69
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,173.19,139.6
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,190.41,143.58
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,220.46,166.16
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,204.06,153.85
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,186.46,141.17
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,208.42,157.48
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,230.98,174.06
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,310.38,232.63
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,398.63,297.21
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,379.84,283.3
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,347.82,259.41
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,401.86,299.32
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,459.63,341.34
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,405.96,302.24
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,346.92,258.82
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,230.6,172.53
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,113.41,83.03
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,91.25,65.96
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,68.94,48.59
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,58.8,40.69
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,48.65,32.75
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,54.91,37.71
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,61.17,42.66
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,58.16,40.43
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,55.17,38.21
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,43.81,29.27
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,32.49,20.33
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,35.38,22.74
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,38.27,25.17
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,67.89,48.99
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,98.22,73.33
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,182.39,141.18
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,264.29,206.39
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,289.96,228.2
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,325.5,257.49
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,288.56,229.43
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,251.96,201.28
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,209.86,167.53
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,159.94,126.89
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,122.47,95.77
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,86.49,65.48
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,53.87,37.91
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,20.02,9.41
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,13.23,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,24.1,13.01
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,39.35,27.96
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,54.35,41.55
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,67.56,53.26
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,82.53,66.15
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,88.27,70.98
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,92.14,74.07
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,93.54,74.84
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,95.59,76.12
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,97.47,77.41
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,99.17,78.54
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,120.13,78.57
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,169.39,102.93
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,240.98,164.84
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,299.43,218.57
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,327.07,240.36
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,351.93,259.73
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,398.16,290.72
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,482.75,352.58
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,481.37,354.97
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,457.42,337.94
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,473.48,349.75
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,488.4,360.28
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,505.12,371.78
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,522.14,383.43
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,596.55,436.23
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,675.05,490.43
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,733.23,530.34
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,796.94,573.44
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,763.24,550.74
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,729.86,528.76
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,568.49,416.81
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,398.25,293.98
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,270.92,202.35
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,137.37,101.78
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,211.48,159.12
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,288.05,216.92
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,464.89,351.08
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,623.84,466.61
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,713.02,534.1
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,780.01,584.64
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,653.75,495.97
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,527.66,404.5
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,455.52,352.29
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,372.71,290.64
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,334.03,262.61
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,295.23,233.57
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,252.2,199.84
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,210.39,166.33
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,166.83,130.86
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,125.54,96.45
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,82.66,60.32
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,37.43,22.11
