Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,16.09,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,2.99,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,5.74,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,11.92,4.57
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,18.12,10.17
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,25.98,17.15
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,33.87,24.04
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,70.22,55.55
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,103.31,83.71
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,108.41,87.69
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,113.29,91.49
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,146.96,119.38
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,172.65,140.22
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,189.91,145.44
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,199.13,151.88
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,205.86,156.91
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,220.22,168.1
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,258.99,196.43
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,311.05,234.79
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,346.8,261.28
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,378.86,285.09
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,434.9,325.97
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,492.71,367.96
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,484.34,361.53
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,466.43,347.9
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,557.81,415.03
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,663.61,490.28
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,607.9,448.33
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,539.88,397.73
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,636.29,468.09
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,733.79,536.34
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,617.98,453.0
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,472.79,348.18
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,631.83,464.28
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,781.31,566.55
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,868.26,628.41
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,925.49,665.96
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,827.1,600.33
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,690.23,504.2
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,672.07,494.16
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,651.81,481.53
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,753.03,556.95
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,812.04,598.74
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,772.94,574.83
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,731.83,550.27
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,684.65,519.99
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,636.4,488.34
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,583.25,451.58
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,528.41,412.46
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,464.91,364.99
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,403.78,317.56
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,333.68,261.58
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,269.06,207.99
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,194.41,145.22
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,130.26,87.79
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,57.47,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,10.24,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,19.59,9.71
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,26.61,17.29
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,33.56,23.81
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,38.2,28.07
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,46.54,35.39
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,67.7,53.8
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,88.53,71.57
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,110.07,89.38
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,138.51,112.37
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,132.19,106.62
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,130.08,104.46
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,173.55,126.67
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,219.52,157.05
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,216.33,141.05
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,260.98,166.96
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,324.94,227.88
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,375.83,274.84
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,394.18,292.73
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,399.22,298.72
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,422.65,315.83
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,445.68,332.26
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,505.34,375.85
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,568.46,421.42
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,595.21,440.32
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,621.48,458.9
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,480.13,357.7
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,314.31,235.06
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,550.09,411.19
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,786.53,575.26
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,691.22,506.12
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,583.18,429.1
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,490.93,364.29
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,407.12,303.66
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,293.42,220.91
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,171.39,128.93
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,472.44,361.03
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,756.32,561.76
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,674.07,502.33
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,607.89,455.77
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,713.06,537.42
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,789.3,594.03
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,698.08,531.08
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,599.63,460.47
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,400.89,312.9
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,205.11,159.56
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,180.84,141.41
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,156.66,122.53
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,123.16,95.78
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,99.52,76.62
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,76.87,58.05
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,54.65,39.55
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,36.38,24.09
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,18.16,8.35
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,9.06,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,11.52,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,22.06,11.72
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,30.59,20.72
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,38.93,28.47
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,59.61,46.79
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,82.54,66.78
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,93.51,76.04
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,108.08,88.18
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,112.22,91.03
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,116.08,93.57
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,118.78,95.3
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,121.31,96.87
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,168.41,128.9
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,205.73,155.82
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,243.33,177.72
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,299.53,215.15
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,320.99,236.75
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,326.95,244.85
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,376.75,281.13
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,437.49,326.13
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,462.7,345.76
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,490.75,366.97
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,565.58,425.82
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,668.46,505.63
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,575.8,433.97
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,441.35,328.84
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,462.18,344.69
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,483.47,360.36
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,681.39,512.52
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,861.16,643.01
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,880.42,656.66
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,896.17,669.0
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,870.59,650.33
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,817.12,607.97
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,732.99,548.01
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,657.5,492.95
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,690.18,519.8
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,733.61,553.39
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,643.28,487.83
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,551.94,420.83
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,381.34,293.56
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,188.24,143.7
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,338.99,264.95
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,473.76,370.22
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,449.12,352.37
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,422.12,333.08
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,381.76,303.25
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,340.91,272.36
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,298.08,238.53
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,255.68,204.2
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,207.93,164.95
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,162.54,126.65
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,114.48,85.74
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,70.68,47.23
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,31.62,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,12.38,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,22.47,11.92
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,32.37,22.04
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,43.84,32.46
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,49.97,38.02
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,55.98,43.25
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,59.7,46.33
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,63.33,49.22
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,65.32,50.63
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,67.24,51.95
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,75.08,58.27
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,76.47,59.09
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,97.09,58.66
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,151.97,83.99
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,208.17,123.58
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,272.47,175.64
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,328.55,223.39
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,384.89,271.66
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,418.37,306.96
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,427.01,318.42
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,495.04,369.33
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,595.07,445.38
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,642.43,482.33
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,687.81,517.14
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,730.06,549.06
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,770.15,578.86
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,805.39,603.26
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,837.98,625.31
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,866.65,644.88
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,892.27,662.37
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,912.81,676.11
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,929.71,687.45
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,940.62,695.19
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,947.68,700.49
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,949.03,701.74
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,946.52,700.55
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,936.79,694.65
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,923.53,686.52
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,877.76,655.99
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,814.48,611.85
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,832.62,627.49
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,826.44,624.32
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,796.78,605.62
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,756.68,579.55
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,710.69,549.0
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,663.27,516.98
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,607.25,476.21
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,553.51,435.92
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,490.35,387.54
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,429.19,339.16
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,356.86,281.65
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,289.9,226.14
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,211.26,159.76
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,143.58,99.58
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,64.07,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,11.52,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,22.15,11.83
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,30.35,20.52
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,38.42,28.02
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,43.69,32.78
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,48.88,37.25
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,52.27,40.07
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,60.56,47.03
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,62.76,48.64
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,64.9,50.17
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,66.46,51.19
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,67.92,52.12
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,99.19,60.07
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,156.39,85.89
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,213.8,125.94
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,271.99,173.13
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,329.62,222.13
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,387.09,271.19
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,443.02,318.84
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,498.08,364.66
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,550.78,406.66
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,601.89,446.06
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,649.93,482.91
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,695.81,517.23
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,737.88,548.06
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,777.41,576.45
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,812.85,600.12
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,845.52,621.55
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,873.76,638.65
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,898.84,653.56
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,919.17,666.62
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,935.78,677.31
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,946.79,684.81
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,953.9,689.94
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,954.8,690.81
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,951.78,689.31
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,941.63,683.33
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,927.94,675.22
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,909.44,664.07
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,887.57,650.8
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,859.72,633.62
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,828.94,614.48
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,799.07,596.76
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,758.85,571.74
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,712.16,540.85
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,664.13,508.63
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,608.39,469.77
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,552.71,429.65
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,491.5,384.19
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,430.21,337.02
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,358.79,280.64
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,292.62,226.21
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,214.44,161.09
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,146.97,101.84
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,65.72,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,12.8,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,23.26,12.6
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,32.78,22.43
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,43.88,32.52
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,50.39,38.4
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,56.72,43.9
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,60.77,47.25
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,64.7,50.38
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,67.24,52.15
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,69.66,53.76
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,71.17,54.7
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,79.61,61.42
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,98.68,60.76
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,152.67,85.08
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,207.79,123.11
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,264.03,167.99
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,319.53,224.03
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,354.1,259.2
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,380.22,279.23
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,405.3,298.13
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,456.86,335.06
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,524.39,383.35
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,590.8,433.46
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,674.27,495.95
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,569.33,419.54
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,422.06,309.29
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,620.42,458.47
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,818.3,598.25
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,845.79,613.97
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,870.47,629.19
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,890.2,642.09
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,906.44,652.81
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,916.83,659.86
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,923.51,664.67
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,924.19,665.75
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,921.16,664.61
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,913.54,661.04
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,902.35,655.27
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,883.65,643.93
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,871.45,637.02
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,842.63,619.46
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,811.09,600.12
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,689.24,517.38
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,547.8,415.96
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,606.79,463.0
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,641.81,490.95
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,586.03,451.48
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,530.62,411.75
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,466.8,363.63
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,405.48,315.93
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,335.2,260.8
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,270.25,207.85
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,191.86,143.04
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,128.18,88.09
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,57.33,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,13.23,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,23.86,12.96
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,35.84,24.83
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,47.57,35.42
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,54.99,42.04
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,62.27,48.3
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,72.38,56.77
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,81.92,64.58
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,80.41,62.92
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,77.64,60.23
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,79.37,61.45
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,80.94,62.53
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,132.08,90.69
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,197.3,132.95
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,220.71,141.72
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,266.54,172.42
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,320.44,217.35
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,373.76,261.87
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,362.82,264.15
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,332.92,246.94
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,429.91,317.99
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,572.55,422.58
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,617.12,455.83
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,660.15,487.73
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,697.54,513.74
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,731.91,536.99
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,764.68,560.01
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,795.37,581.28
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,708.98,516.98
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,586.29,426.36
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,739.88,540.19
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,876.35,637.04
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,887.54,643.65
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,895.24,649.15
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,894.4,650.5
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,897.92,654.92
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,887.72,649.11
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,874.21,641.32
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,691.85,513.69
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,489.8,366.02
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,648.43,487.32
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,768.91,576.36
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,729.35,549.7
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,688.2,522.76
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,555.2,426.47
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,426.02,330.16
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,463.75,361.85
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,475.95,372.94
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,415.61,326.41
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,357.81,281.01
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,290.68,227.62
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,229.25,177.23
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,162.76,122.09
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,97.1,66.66
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,43.46,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,12.8,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.17,12.42
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,33.73,23.05
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,44.13,32.47
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,52.58,39.98
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,58.81,45.33
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,62.71,48.5
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,66.49,51.47
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,68.59,52.94
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,70.62,54.32
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,72.03,55.18
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,80.55,61.93
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,98.08,61.26
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,150.94,84.66
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,204.4,121.06
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,259.07,164.32
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,313.25,209.36
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,367.68,254.87
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,424.47,301.93
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,476.09,344.28
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,525.18,383.81
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,572.92,421.34
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,618.17,456.01
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,661.58,488.57
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,647.35,474.84
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,601.5,437.82
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,643.11,468.36
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,686.41,499.45
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,595.22,434.39
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,490.58,358.58
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,706.61,519.79
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,888.71,646.78
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,899.01,652.92
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,905.68,658.11
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,906.46,658.95
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,903.62,657.57
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,800.64,586.98
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,661.21,486.3
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,761.87,564.28
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,836.94,620.6
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,811.77,604.38
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,778.91,583.59
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,739.98,557.99
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,699.36,530.63
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,397.22,308.73
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,85.57,62.72
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,316.09,249.63
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,490.61,383.71
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,422.79,331.58
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,364.33,286.22
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,296.85,232.36
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,235.02,181.49
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,167.44,125.37
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,108.72,75.26
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,45.19,1.09
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,12.38,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,22.48,11.86
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,31.99,21.55
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,42.95,31.44
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,48.69,36.61
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,54.33,41.47
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,58.07,44.64
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,61.71,47.62
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,98.71,78.7
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,143.34,115.4
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,144.23,115.38
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,151.34,120.54
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,177.44,130.66
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,226.16,163.45
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,251.8,178.35
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,295.16,208.74
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,334.52,239.43
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,373.28,269.5
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,406.75,292.45
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,474.17,342.95
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,523.87,381.8
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,572.27,418.49
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,617.97,452.99
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,661.8,485.25
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,702.07,513.64
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,740.13,539.85
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,774.41,563.1
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,806.23,583.77
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,833.56,600.64
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,858.05,615.62
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,877.62,628.27
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,893.69,638.76
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,904.39,646.36
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,911.4,651.77
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,913.35,653.64
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,911.64,653.32
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,902.63,648.9
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,890.12,642.36
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,872.84,633.25
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,852.34,622.1
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,832.96,610.88
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,801.82,591.79
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,765.38,568.74
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,726.87,544.11
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,679.16,512.8
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,633.25,481.76
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,578.92,443.81
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,524.93,405.09
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,460.4,357.43
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,398.63,310.25
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,330.14,256.15
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,266.76,204.33
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,190.2,141.42
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,127.95,88.37
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,57.93,5.93
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,13.66,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,24.9,13.55
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,37.52,26.03
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,50.21,37.48
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,58.55,44.9
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,66.7,51.89
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,72.73,56.98
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,78.57,61.78
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,83.73,65.78
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,87.38,68.45
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,88.96,69.51
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,90.39,70.43
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,106.86,70.52
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,157.87,94.07
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,233.19,157.32
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,287.48,207.74
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,313.7,220.87
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,366.17,257.69
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,417.14,300.22
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,470.89,343.87
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,518.62,381.42
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,565.06,416.87
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,608.51,450.1
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,650.57,481.56
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,688.5,509.41
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,724.31,535.26
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,756.8,558.23
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,787.26,579.45
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,720.03,526.83
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,617.93,449.56
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,623.5,454.04
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,627.69,457.0
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,770.2,561.82
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,887.03,644.92
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,886.74,643.81
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,890.81,646.58
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,783.42,571.81
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,665.86,487.78
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,744.92,547.54
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,807.87,594.22
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,777.27,573.84
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,744.45,552.56
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,601.84,452.13
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,445.68,338.69
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,509.7,390.04
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,562.12,430.72
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,506.41,390.48
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,451.99,350.89
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,391.07,304.82
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,333.11,259.81
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,258.12,200.98
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,199.82,153.61
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,137.58,102.48
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,82.39,56.46
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,37.94,3.96
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
