Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,13.23,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,24.18,12.97
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,38.1,26.51
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,50.87,38.04
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,59.86,46.02
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,68.62,53.53
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,82.86,65.61
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,105.34,84.46
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,94.68,74.99
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,89.38,70.12
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,112.86,89.25
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,134.34,106.4
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,167.15,121.43
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,211.84,147.07
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,249.88,179.2
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,271.1,200.59
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,308.59,221.9
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,380.28,271.51
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,416.58,302.01
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,452.65,331.04
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,446.63,328.74
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,433.13,319.38
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,516.56,380.67
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,614.53,451.45
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,656.08,479.75
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,697.66,507.83
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,719.53,522.92
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,739.57,536.67
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,757.46,549.08
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,773.2,559.98
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,772.18,559.44
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,768.03,556.93
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,755.95,549.48
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,748.87,545.31
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,811.86,591.99
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,863.05,630.12
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,716.46,526.25
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,546.07,403.15
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,574.75,426.84
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,616.48,458.34
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,589.17,440.09
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,560.36,421.0
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,549.92,416.38
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,535.85,408.94
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,483.01,370.84
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,431.04,332.94
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,456.42,354.52
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,458.84,358.17
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,399.78,312.81
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,343.28,268.57
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,277.42,216.43
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,217.14,167.3
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,145.68,108.7
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,91.01,62.78
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,41.65,6.49
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,13.23,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,24.24,12.98
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,35.8,24.5
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.53,35.03
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,53.58,40.46
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,61.05,46.86
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,65.6,50.68
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,69.99,54.26
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,70.93,54.74
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,71.92,55.23
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,73.28,56.03
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,74.52,56.74
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,94.95,60.45
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,146.49,81.65
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,199.8,117.49
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,254.26,160.51
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,308.26,205.45
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,367.49,254.6
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,410.32,295.37
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,433.99,317.43
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,473.03,345.95
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,513.59,375.06
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,501.08,366.23
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,474.43,346.68
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,516.43,376.31
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,560.94,407.11
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,595.45,431.45
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,633.47,458.07
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,748.37,543.7
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,847.08,614.38
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,866.59,626.79
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,882.7,637.58
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,793.07,574.48
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,654.66,473.92
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,798.93,580.81
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,898.08,650.05
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,886.98,642.62
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,883.88,641.41
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,791.05,578.69
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,672.23,494.43
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,671.42,495.96
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,652.97,484.9
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,626.39,468.47
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,597.24,450.03
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,564.27,427.86
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,528.84,403.55
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,421.4,324.9
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,336.97,261.29
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,292.11,227.67
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,248.41,193.83
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,201.85,156.76
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,157.7,120.66
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,103.81,76.36
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,62.15,41.54
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,28.39,3.73
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,13.66,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,24.84,13.4
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,38.74,27.02
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,51.58,38.63
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,54.1,41.07
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,60.89,46.91
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,83.73,66.39
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,106.0,85.08
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,124.33,99.99
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,145.62,117.1
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,144.3,115.3
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,150.42,119.67
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,178.1,134.61
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,222.86,165.25
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,226.92,168.65
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,225.19,168.44
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,222.41,166.1
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,206.27,153.6
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,195.32,145.18
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,183.62,136.2
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,286.09,212.14
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,396.04,291.0
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,337.89,248.76
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,274.64,202.54
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,350.97,258.12
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,432.16,315.54
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,392.95,287.38
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,350.81,257.19
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,605.81,447.97
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,846.25,615.33
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,864.97,626.78
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,880.28,637.61
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,892.12,646.27
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,900.33,652.67
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,794.84,579.35
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,656.64,478.26
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,785.7,576.24
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,879.01,643.14
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,871.11,639.46
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,849.59,627.37
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,686.93,513.75
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,502.99,377.93
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,632.42,479.15
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,715.38,543.19
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,671.9,513.04
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,624.61,479.7
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,570.89,441.56
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,517.57,402.73
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,455.96,355.9
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,396.61,309.5
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,327.82,255.17
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,264.21,203.14
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,189.47,141.49
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,128.76,89.92
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,59.37,15.21
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,13.66,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,25.15,13.51
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,40.6,28.44
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,56.14,42.34
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,66.53,51.51
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,74.56,58.37
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,81.67,64.35
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,88.53,69.98
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,89.41,70.32
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,90.2,70.56
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,91.66,71.36
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,92.98,72.04
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,99.59,65.75
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,146.22,83.37
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,205.23,123.59
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,258.05,165.09
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,309.21,207.39
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,362.12,251.73
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,414.84,296.32
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,469.26,341.23
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,518.55,380.62
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,567.09,418.34
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,612.03,453.13
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,655.14,485.73
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,696.0,515.25
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,735.03,542.78
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,768.76,566.39
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,800.08,587.2
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,827.41,603.95
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,851.99,618.74
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,871.73,631.51
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,888.02,642.04
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,898.98,649.11
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,906.29,653.89
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,908.14,654.94
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,906.34,653.71
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,897.78,648.47
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,885.77,641.12
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,868.56,630.46
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,857.75,624.16
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,830.13,607.01
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,799.82,588.13
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,762.98,565.39
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,724.09,541.04
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,678.19,511.48
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,633.9,481.98
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,580.19,444.49
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,526.76,406.21
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,466.34,361.68
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,407.9,317.09
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,338.94,263.01
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,275.02,210.96
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,202.61,151.23
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,138.07,96.54
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,63.26,18.14
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,13.66,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,24.9,13.35
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,36.52,25.08
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,48.22,35.6
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,54.63,41.34
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,62.73,48.28
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,67.22,52.06
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,71.56,55.6
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,71.08,54.87
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,70.8,54.3
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,116.51,91.99
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,172.35,137.09
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,123.28,86.79
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,141.97,77.89
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,196.31,114.09
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,251.73,157.82
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,312.5,207.94
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,366.6,253.54
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,419.62,297.87
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,471.96,340.58
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,521.74,380.19
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,570.3,417.69
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,616.11,452.99
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,659.99,486.05
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,700.43,515.95
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,738.47,543.6
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,772.2,567.43
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,803.42,588.36
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,831.38,605.82
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,856.58,621.35
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,876.48,634.4
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,892.91,645.22
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,903.96,652.83
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,911.33,658.16
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,913.18,659.5
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,911.34,658.56
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,901.56,652.8
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,888.43,645.0
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,870.77,634.04
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,859.49,627.45
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,832.2,610.45
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,802.18,591.68
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,765.28,568.85
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,726.32,544.38
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,680.49,513.95
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,636.29,483.71
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,582.49,445.98
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,528.96,407.48
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,467.78,362.24
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,408.74,317.11
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,339.8,263.47
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,275.86,211.77
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,199.42,148.89
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,137.39,96.27
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,63.27,19.72
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,13.23,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,23.92,12.53
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,34.85,23.72
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,45.61,33.52
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,51.21,38.59
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,54.59,41.51
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,58.37,44.61
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,62.05,47.52
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,61.77,47.0
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,67.33,51.39
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,69.09,52.54
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,70.73,53.59
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,80.74,50.47
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,143.78,77.89
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,199.45,114.61
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,255.93,159.09
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,311.46,205.44
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,367.21,252.46
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,421.56,297.83
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,475.05,341.33
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,526.26,381.88
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,576.04,420.09
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,623.1,455.91
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,668.09,489.31
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,709.36,518.27
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,748.19,544.77
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,783.01,567.83
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,815.15,588.32
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,843.0,605.83
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,867.84,621.28
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,888.49,633.97
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,905.57,644.35
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,916.72,650.06
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,924.09,653.45
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,926.73,654.88
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,925.59,654.05
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,917.54,649.43
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,905.87,642.68
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,889.29,634.23
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,869.37,623.7
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,843.48,608.51
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,814.64,591.39
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,778.85,569.2
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,740.79,545.36
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,704.14,522.25
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,659.19,493.12
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,606.46,457.86
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,553.53,420.9
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,493.64,377.8
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,436.93,335.35
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,369.5,283.39
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,306.53,232.77
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,232.03,171.62
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,166.88,116.13
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,76.38,25.94
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,13.23,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,23.89,12.44
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,34.79,23.62
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,45.52,33.3
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,60.53,46.38
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,79.82,62.84
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,69.45,53.95
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,68.8,53.24
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,70.8,54.63
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,72.74,55.91
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,74.4,57.08
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,75.92,58.13
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,92.43,61.0
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,143.84,80.38
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,197.45,115.58
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,252.29,158.3
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,306.58,202.92
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,366.52,251.99
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,418.82,295.14
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,470.51,336.59
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,520.21,374.41
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,568.86,409.84
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,614.68,443.72
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,658.64,475.38
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,698.45,502.35
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,735.56,526.78
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,770.02,551.12
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,802.15,572.56
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,830.45,590.3
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,856.14,606.34
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,875.77,619.27
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,891.95,630.15
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,903.67,638.35
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,911.73,644.39
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,913.86,646.31
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,912.34,646.11
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,903.61,641.51
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,891.44,634.89
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,883.89,630.82
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,862.45,617.93
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,834.07,601.22
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,803.01,582.73
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,765.56,560.58
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,726.11,536.83
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,681.63,508.24
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,633.28,475.69
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,578.85,438.83
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,524.77,401.1
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,459.76,353.24
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,397.58,306.05
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,329.09,253.62
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,261.92,200.23
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,189.35,141.04
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,126.92,88.95
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,59.33,20.57
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,12.8,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,23.38,11.99
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,36.93,25.47
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,49.3,36.67
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,55.89,42.6
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,62.41,48.21
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,78.92,62.13
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,98.38,78.23
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,114.39,91.15
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,129.52,103.12
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,139.67,111.03
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,149.33,118.49
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,119.89,84.73
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,147.65,84.91
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,224.13,146.69
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,288.48,203.62
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,316.99,228.05
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,346.41,252.28
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,372.09,272.04
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,396.68,290.65
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,449.17,328.8
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,518.78,379.46
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,543.7,398.65
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,574.85,422.39
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,647.57,476.96
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,722.38,532.68
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,755.51,555.98
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,786.43,577.05
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,770.08,561.98
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,725.47,527.13
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,618.92,451.79
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,484.79,355.15
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,415.11,306.1
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,343.3,254.17
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,645.56,481.28
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,894.19,651.89
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,751.44,551.33
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,565.23,416.38
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,729.68,539.78
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,850.59,624.49
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,824.21,606.87
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,794.96,588.61
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,758.93,565.34
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,720.83,540.56
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,676.52,511.55
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,633.59,482.56
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,580.04,445.15
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,526.77,406.98
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,467.12,362.4
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,409.26,317.82
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,341.98,265.12
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,279.43,214.31
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,207.86,155.46
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,143.34,100.98
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,66.0,24.4
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,12.38,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,22.38,11.23
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,32.94,22.18
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,43.33,31.58
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,51.43,38.78
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,57.31,43.85
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,61.64,47.41
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,65.83,50.72
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,66.95,51.37
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,68.09,52.02
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,69.62,52.97
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,77.96,59.57
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,129.71,92.76
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,209.7,147.42
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,247.56,173.54
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,284.82,201.69
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,301.26,206.26
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,359.17,245.92
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,411.43,289.21
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,463.16,331.07
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,512.61,369.53
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,560.96,405.92
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,606.31,439.91
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,649.83,471.73
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,690.24,500.0
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,728.5,526.14
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,762.67,549.9
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,794.43,570.73
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,822.26,587.79
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,847.4,603.08
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,793.16,564.33
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,705.66,500.51
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,621.16,443.87
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,542.67,389.52
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,746.38,538.1
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,906.34,646.07
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,893.03,637.41
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,887.72,635.55
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,869.92,625.61
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,848.95,613.73
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,821.54,597.59
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,791.48,579.62
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,754.16,557.43
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,718.41,536.04
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,672.58,506.07
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,625.86,474.15
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,571.25,436.15
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,517.07,397.46
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,454.82,351.71
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,394.96,306.25
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,321.34,249.13
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,259.39,199.14
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,188.56,140.92
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,127.58,89.84
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,60.18,22.78
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,12.8,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,23.12,11.65
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,33.66,22.73
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,44.04,32.16
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,50.53,37.91
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,58.12,44.35
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,62.44,47.89
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,66.61,51.18
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,68.03,52.08
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,69.45,52.94
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,70.93,53.85
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,79.38,60.5
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,87.25,57.79
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,139.23,76.83
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,192.5,110.91
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,247.01,152.5
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,301.38,196.67
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,361.18,245.12
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,413.16,287.89
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,464.61,329.32
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,514.22,367.75
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,562.69,404.15
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,608.05,438.18
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,651.6,470.11
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,692.05,498.26
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,730.35,524.29
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,764.19,547.83
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,795.61,568.35
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,823.09,586.28
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,847.86,602.5
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,867.84,615.31
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,884.4,626.01
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,896.09,634.14
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,904.16,640.12
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,905.86,641.78
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,903.91,641.29
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,772.65,554.37
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,598.24,431.58
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,637.72,461.8
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,658.0,477.85
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,627.38,457.99
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,595.28,437.25
