Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,678.46,501.41
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,732.44,542.35
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,688.14,513.05
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,642.54,483.13
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,591.68,448.37
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,538.87,411.26
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,479.11,367.85
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,421.02,324.15
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,353.87,272.24
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,291.33,221.98
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,218.6,162.33
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,154.94,108.58
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,72.58,28.83
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,12.38,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,22.39,10.93
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,32.6,21.72
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,42.66,30.83
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,50.32,37.64
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,55.88,42.44
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,59.92,45.75
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,63.84,48.84
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,65.73,50.15
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,67.58,51.39
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,69.16,52.38
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,77.46,58.94
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,84.76,64.6
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,137.05,75.2
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,190.67,109.56
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,245.51,151.68
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,306.28,201.05
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,360.17,245.79
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,412.56,289.59
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,464.38,332.08
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,513.96,371.19
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,562.35,408.23
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,607.87,443.04
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,651.57,475.73
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,692.94,505.36
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,732.45,533.06
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,715.88,517.7
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,676.6,486.13
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,769.26,555.75
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,851.99,614.42
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,872.54,627.61
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,889.64,638.99
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,901.83,647.52
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,910.33,653.79
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,912.41,655.49
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,910.77,654.93
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,900.07,648.84
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,886.11,640.77
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,869.29,630.9
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,859.01,625.47
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,831.31,608.44
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,800.93,589.64
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,764.45,567.53
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,725.9,543.74
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,681.98,514.77
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,634.36,482.08
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,581.09,444.76
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,528.09,406.67
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,466.23,360.93
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,406.6,315.4
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,338.37,262.3
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,274.99,211.12
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,199.86,149.36
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,138.51,97.59
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,64.65,25.98
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,12.38,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,22.43,10.82
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,32.29,21.49
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,42.03,30.42
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,48.48,36.22
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,53.06,40.2
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,56.52,43.03
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,59.89,45.7
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,60.69,46.11
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,67.23,51.33
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,68.61,52.16
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,69.91,52.93
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,75.89,57.56
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,138.49,75.4
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,193.23,110.36
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,248.86,153.31
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,303.86,198.8
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,359.14,245.12
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,412.9,290.43
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,465.93,334.2
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,516.76,374.6
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,566.28,412.76
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,613.17,448.8
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,658.11,482.57
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,645.08,469.87
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,610.57,440.69
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,704.75,512.1
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,802.11,583.12
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,830.0,600.09
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,855.11,615.6
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,875.8,629.23
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,893.05,640.68
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,904.94,649.01
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,913.15,655.08
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,914.92,656.56
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,912.98,655.79
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,906.8,652.68
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,896.96,647.32
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,879.7,637.2
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,859.18,625.01
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,686.97,507.14
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,484.7,359.35
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,487.03,364.74
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,500.87,377.35
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,586.51,445.26
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,642.1,490.39
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,591.25,454.1
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,538.34,415.98
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,474.77,368.05
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,413.81,320.81
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,345.99,268.07
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,282.92,217.13
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,204.35,152.7
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,140.8,99.27
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,65.7,27.03
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,11.95,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,21.66,10.13
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,31.9,21.12
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,42.03,30.28
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,58.59,44.7
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,76.01,59.59
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,69.43,53.82
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,62.88,48.02
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,84.92,66.28
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,107.43,84.58
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,119.3,93.83
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,130.34,102.29
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,165.49,130.12
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,218.89,157.48
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,238.91,165.32
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,274.23,187.2
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,311.28,221.68
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,331.74,241.79
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,387.93,280.72
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,464.02,335.75
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,505.24,367.02
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,564.23,412.35
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,596.2,435.54
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,610.41,443.95
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,667.66,488.51
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,727.99,535.56
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,694.15,508.02
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,625.87,455.62
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,651.13,474.2
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,675.84,491.91
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,729.14,530.48
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,789.42,573.18
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,855.24,623.62
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,896.96,654.21
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,851.9,622.61
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,779.38,568.98
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,573.86,424.43
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,349.9,259.49
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,505.92,379.27
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,657.83,491.43
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,672.58,503.24
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,668.91,503.14
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,632.19,477.89
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,594.32,451.73
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,441.49,338.77
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,286.8,220.6
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,304.13,236.19
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,303.55,237.37
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,264.17,207.2
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,225.35,176.84
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,184.07,143.69
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,144.44,111.08
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,102.73,76.16
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,63.98,43.58
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,29.68,9.89
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,10.67,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,20.31,8.99
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,35.88,24.47
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,50.42,37.57
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,65.2,50.54
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,79.69,62.97
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,88.46,70.39
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,99.3,79.38
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,114.99,92.13
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,129.84,103.94
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,146.72,117.49
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,165.0,132.06
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,173.44,138.21
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,187.15,141.08
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,226.88,169.31
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,272.14,201.78
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,285.08,212.43
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,295.16,220.82
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,339.13,253.11
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,380.59,283.61
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,403.68,300.37
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,426.56,316.75
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,291.56,217.91
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,136.07,100.21
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,110.19,80.4
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,83.78,59.89
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,113.26,82.78
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,143.15,105.8
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,135.67,99.79
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,127.98,93.69
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,190.29,141.26
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,253.63,188.84
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,298.18,222.03
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,357.03,265.42
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,242.35,180.65
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,141.57,104.48
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,126.81,93.33
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,112.03,82.0
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,130.31,96.61
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,148.81,111.42
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,157.85,118.67
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,167.14,126.18
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,112.11,83.49
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,58.99,41.63
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,67.31,48.47
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,75.79,55.44
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,76.0,55.94
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,76.39,56.59
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,64.68,47.28
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,53.04,37.91
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,42.2,29.12
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,31.39,20.19
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,22.27,12.52
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,13.17,4.81
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,6.57,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,8.54,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,16.52,6.14
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,32.57,21.7
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,47.71,35.25
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,63.8,49.34
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,79.65,62.92
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,91.9,73.28
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,101.9,81.52
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,112.78,90.19
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,123.27,98.39
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,142.41,113.8
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,169.1,135.2
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,117.05,91.94
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,134.45,74.96
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,187.55,108.84
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,241.92,150.74
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,308.58,213.67
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,352.72,255.67
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,387.31,277.7
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,459.05,330.34
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,509.04,370.07
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,557.76,407.75
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,579.94,424.2
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,585.21,426.59
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,606.93,442.05
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,622.46,452.79
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,684.6,496.78
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,750.5,542.52
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,771.43,555.7
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,790.29,567.66
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,776.14,558.06
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,750.92,541.36
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,699.77,505.4
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,632.96,458.46
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,697.71,506.06
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,760.56,551.06
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,791.9,574.01
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,819.21,594.42
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,776.38,567.11
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,731.78,538.69
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,771.5,570.55
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,789.31,584.87
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,752.64,560.77
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,717.36,537.87
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,660.38,499.09
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,604.03,459.3
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,416.79,320.75
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,220.04,169.21
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,189.09,146.14
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,158.44,122.29
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,127.06,97.3
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,96.61,72.53
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,66.63,47.82
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,34.95,21.75
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,16.16,3.21
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,10.67,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,20.07,8.55
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,34.14,23.06
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,48.32,35.77
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,61.75,47.58
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,74.8,58.77
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,65.98,51.09
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,59.18,45.09
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,93.06,73.35
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,128.76,102.45
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,93.35,72.62
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,68.53,51.74
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,72.42,54.56
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,134.92,73.24
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,189.07,107.14
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,244.19,149.33
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,298.79,194.05
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,353.48,239.45
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,406.75,283.26
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,459.35,325.46
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,509.87,364.89
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,559.03,402.06
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,605.37,436.76
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,649.79,469.2
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,647.23,463.96
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,624.81,444.0
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,656.04,465.81
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,687.36,487.12
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,713.71,503.77
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,738.89,519.51
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,822.21,579.45
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,883.69,620.81
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,895.17,628.33
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,903.01,634.14
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,856.51,604.07
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,782.72,552.2
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,845.85,599.36
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,889.33,629.21
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,767.65,548.5
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,622.68,447.69
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,566.87,410.96
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,495.47,362.29
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,462.93,341.58
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,429.64,319.74
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,443.21,331.61
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,437.04,329.11
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,392.5,297.67
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,348.14,265.83
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,305.33,234.41
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,263.02,202.43
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,217.26,167.0
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,173.55,132.05
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,127.61,94.34
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,85.27,59.0
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,40.38,15.72
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,11.1,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,20.44,8.45
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,34.23,22.85
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,48.07,35.21
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,58.2,44.15
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,68.02,52.57
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,75.02,58.34
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,81.77,63.73
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,87.13,67.69
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,92.76,71.77
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,94.8,72.98
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,96.65,74.03
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,100.24,76.48
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,148.89,87.81
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,198.76,118.35
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,250.37,155.98
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,299.74,203.46
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,328.96,232.26
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,378.35,265.99
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,428.47,300.64
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,480.98,337.33
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,551.81,387.73
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,596.66,420.23
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,638.33,450.21
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,679.79,479.4
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,720.79,507.81
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,754.97,532.57
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,786.9,555.74
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,647.87,460.41
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,462.1,328.76
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,511.72,364.93
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,573.1,407.24
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,610.89,434.17
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,648.45,461.06
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,595.28,426.23
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,540.33,389.8
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,309.81,227.91
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,93.16,66.01
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,91.81,65.48
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,90.46,64.73
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,53.69,36.4
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,17.42,8.08
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,16.16,7.15
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,14.9,6.21
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,33.13,20.79
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,51.41,35.43
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,34.74,22.31
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,18.15,9.06
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,15.24,6.77
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,12.35,4.45
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,9.87,2.44
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,7.39,0.39
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,5.33,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.28,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.64,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,10.67,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,19.38,7.54
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,30.02,19.48
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.51,29.07
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,48.49,36.21
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,54.49,41.42
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,58.95,45.13
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,63.27,48.58
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,65.18,49.81
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,67.05,50.96
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,68.65,51.97
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,76.92,58.5
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,80.7,61.25
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,133.39,73.69
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,215.95,139.09
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,282.78,198.07
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,299.54,203.55
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,350.87,238.87
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,408.21,285.97
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,460.23,328.31
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,489.82,353.25
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,506.0,365.14
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,535.67,386.87
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,564.13,407.27
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,637.76,462.11
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,722.02,523.97
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,688.14,496.03
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,616.77,442.09
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,735.01,528.48
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,846.21,606.18
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,866.67,619.13
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,883.75,630.65
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,892.58,636.96
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,897.77,641.08
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,899.25,642.64
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,897.19,642.06
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,799.09,575.63
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,683.04,493.84
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,675.22,491.91
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,665.03,487.73
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,733.33,540.18
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,782.26,578.12
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,744.16,554.42
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,704.29,529.21
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,658.07,498.02
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,611.01,465.61
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,556.52,427.36
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,502.52,388.5
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,436.81,339.97
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,379.83,296.42
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,314.37,244.64
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,254.01,195.46
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,189.39,142.03
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,132.07,93.61
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,62.98,27.5
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,11.1,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,20.09,7.72
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,31.79,20.8
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,43.28,31.15
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,50.82,37.87
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,59.92,45.67
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,64.5,49.43
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,68.93,52.92
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,71.6,54.86
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,74.16,56.66
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,76.07,57.89
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,77.83,58.99
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,80.47,60.82
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,139.65,79.23
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,215.86,141.68
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,280.06,200.42
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,315.76,226.0
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,354.09,253.88
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,387.16,274.66
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,458.29,326.46
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,508.53,365.57
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,557.16,402.44
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,507.54,368.29
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,427.81,309.29
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,484.95,349.77
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,548.87,393.83
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,562.43,403.03
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,575.1,411.84
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,621.15,443.65
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,674.5,479.77
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,789.95,563.89
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,882.13,628.24
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,824.18,587.48
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,728.87,519.22
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,834.08,596.71
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,903.14,645.0
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,823.45,591.73
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,704.81,508.57
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,801.9,582.47
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,862.42,627.12
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,836.24,610.92
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,807.27,593.36
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,770.95,571.64
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,732.52,548.19
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,690.47,520.93
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,644.36,489.9
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,590.58,452.44
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,536.98,414.11
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,475.52,368.8
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,416.1,323.53
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,348.79,270.41
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,286.01,219.22
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,210.79,157.45
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,149.06,105.29
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,69.63,30.53
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,10.67,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.42,7.02
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,29.74,19.17
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,41.75,29.98
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,47.53,35.15
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,53.23,39.99
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,57.44,43.45
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,61.52,46.69
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,63.55,48.12
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,65.53,49.47
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,73.61,55.86
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,75.4,57.0
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,77.29,58.21
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,131.1,70.79
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,186.21,104.71
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,242.5,147.09
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,304.61,196.91
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,359.73,242.19
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,413.43,286.61
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,466.53,329.66
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,517.72,369.5
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,567.69,407.18
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,614.48,442.39
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,659.35,475.38
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,699.68,503.69
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,737.26,529.48
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,772.42,554.02
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,805.11,575.39
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,833.39,592.94
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,858.95,608.7
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,879.69,622.35
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,897.0,633.89
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,908.96,642.12
