Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,917.22,648.16
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,919.96,650.81
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,919.0,651.27
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,911.18,647.47
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,899.82,641.54
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,788.1,568.96
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,640.95,466.21
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,741.86,543.2
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,814.13,595.72
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,777.96,573.63
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,739.62,550.45
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,692.41,519.81
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,647.32,489.77
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,593.41,452.56
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,539.66,414.45
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,477.37,368.72
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,417.27,323.14
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,348.63,269.84
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,284.69,218.36
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,208.98,156.2
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,146.93,103.84
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,68.77,30.05
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,11.1,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,20.3,7.16
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,34.95,23.31
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,49.4,36.27
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,56.84,42.96
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,64.78,49.82
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,71.26,55.18
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,77.54,60.22
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,79.28,61.35
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,79.54,61.19
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,81.22,62.21
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,82.76,63.11
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,81.82,61.98
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,138.93,79.05
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,191.28,111.33
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,245.14,152.01
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,297.93,194.99
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,351.75,239.6
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,404.96,284.11
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,460.22,329.22
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,509.9,368.62
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,558.68,406.23
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,604.42,441.38
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,648.42,474.5
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,688.6,503.24
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,726.4,529.7
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,760.7,554.16
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,792.65,575.83
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,820.32,593.03
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,845.41,608.42
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,866.27,622.27
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,883.83,634.01
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,895.23,641.98
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,903.04,647.88
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,905.46,649.74
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,904.28,649.54
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,907.95,652.85
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,896.35,646.22
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,878.99,637.06
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,858.42,625.82
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,829.75,608.06
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,798.51,588.54
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,761.51,565.94
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,726.35,544.38
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,678.16,512.15
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,629.37,478.11
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,574.83,439.98
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,520.7,401.17
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,455.95,353.26
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,388.27,301.76
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,320.81,248.67
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,258.88,198.39
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,187.04,139.62
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,125.1,88.23
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,54.38,22.62
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.41,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,6.57,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,14.82,6.63
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,23.1,13.98
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,33.47,23.04
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,43.87,31.99
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,48.02,35.45
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,52.19,38.82
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,58.46,43.88
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,64.74,48.87
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,95.08,73.75
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,123.87,96.94
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,133.83,104.49
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,145.0,107.81
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,202.52,148.85
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,263.7,191.99
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,304.75,220.52
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,352.49,254.67
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,380.7,276.31
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,419.01,305.25
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,447.61,326.36
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,480.48,349.91
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,551.53,403.72
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,641.31,471.72
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,680.52,499.59
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,717.49,525.37
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,751.1,549.16
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,782.47,570.49
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,809.7,587.25
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,834.46,602.24
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,854.24,615.15
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,870.75,625.96
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,883.02,632.7
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,891.75,637.41
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,894.16,639.36
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,905.06,647.03
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,897.82,642.9
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,887.06,636.69
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,869.82,627.63
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,849.42,616.52
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,823.04,600.37
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,793.87,582.32
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,757.79,560.61
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,723.13,539.64
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,679.18,510.75
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,634.02,480.03
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,580.3,442.86
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,526.88,404.87
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,467.35,361.19
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,409.59,317.36
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,340.83,263.42
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,276.96,211.65
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,201.65,150.06
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,140.38,98.69
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,66.22,28.23
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,12.37,1.62
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,28.74,18.15
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,44.54,32.27
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,60.19,46.0
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,76.1,59.68
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,93.28,74.13
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,110.14,88.01
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,92.09,72.39
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,84.85,65.92
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,86.61,67.0
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,88.22,67.94
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,121.27,94.66
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,184.96,125.62
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,203.94,128.8
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,245.8,154.44
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,297.57,196.72
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,350.87,241.11
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,403.83,285.16
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,456.59,328.07
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,507.7,368.61
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,556.43,406.29
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,602.57,440.85
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,647.06,473.15
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,652.38,473.92
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,639.49,460.74
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,716.29,518.61
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,790.7,573.84
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,820.94,592.51
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,848.83,609.72
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,824.64,590.8
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,773.25,551.26
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,853.89,610.5
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,910.75,648.95
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,895.59,638.92
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,853.18,607.51
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,816.23,583.71
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,776.83,558.02
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,729.13,526.91
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,666.59,485.43
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,749.98,548.97
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,806.58,590.89
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,769.35,567.79
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,733.78,546.07
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,687.63,515.54
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,640.48,483.2
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,556.19,422.93
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,470.17,360.15
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,412.84,317.87
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,357.74,275.94
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,314.12,242.13
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,270.35,206.46
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,197.0,146.56
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,133.76,94.05
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,63.95,26.95
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,10.67,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,19.58,5.35
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,31.73,20.58
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,43.94,31.74
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,50.12,37.39
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,57.84,44.09
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,62.15,47.68
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,66.36,51.03
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,65.78,50.26
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,65.45,49.68
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,73.54,56.12
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,75.34,57.27
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,73.69,55.58
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,124.71,66.84
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,179.55,100.66
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,243.12,149.18
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,305.35,206.02
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,361.52,255.91
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,398.55,282.7
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,459.81,329.38
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,500.74,363.02
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,526.93,382.59
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,557.72,405.48
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,586.55,426.41
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,628.81,455.61
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,671.18,484.29
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,737.9,535.16
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,800.95,582.08
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,772.81,557.89
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,715.71,512.56
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,749.98,536.9
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,790.3,564.59
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,800.01,570.51
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,807.15,574.9
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,877.37,628.01
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,918.48,656.74
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,910.29,652.04
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,898.64,645.48
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,882.44,637.38
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,862.95,627.14
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,836.69,611.35
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,816.19,599.43
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,780.72,578.44
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,743.05,555.66
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,698.25,526.35
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,652.2,495.7
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,601.58,460.65
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,548.71,422.8
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,487.11,377.32
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,427.57,331.9
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,359.2,277.94
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,295.47,225.98
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,219.13,163.32
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,150.93,106.22
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,70.48,29.52
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,10.24,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,18.81,4.36
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,31.31,20.14
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,43.86,31.51
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,50.37,37.43
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,58.57,44.52
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,63.22,48.38
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,67.73,51.98
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,68.42,52.27
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,69.22,52.63
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,70.74,53.56
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,72.14,54.4
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,78.92,59.66
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,129.34,71.3
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,183.25,104.44
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,238.53,146.41
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,292.78,191.02
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,352.98,240.94
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,406.05,285.89
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,458.63,329.68
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,509.09,370.18
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,558.57,408.78
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,604.96,444.02
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,649.54,476.97
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,691.35,507.13
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,731.05,535.07
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,766.68,560.53
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,799.86,582.9
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,829.0,601.21
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,855.43,617.62
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,877.1,632.14
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,895.37,644.48
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,907.88,651.97
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,916.7,657.14
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,919.54,661.02
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,918.66,662.6
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,909.27,657.27
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,896.5,649.83
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,880.12,640.32
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,870.47,635.44
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,841.62,617.56
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,810.16,597.9
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,773.99,575.87
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,735.7,552.08
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,690.48,522.99
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,641.45,490.02
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,587.4,451.78
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,533.68,412.82
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,468.2,363.92
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,405.45,315.68
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,331.04,257.47
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,268.38,206.61
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,193.91,145.28
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,129.8,91.73
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,62.23,25.43
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,8.96,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,17.07,2.85
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,31.96,20.62
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,46.81,33.98
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,61.73,47.08
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,74.38,57.97
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,88.12,69.49
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,101.35,80.31
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,81.04,62.73
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,62.98,47.2
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,70.52,53.16
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,72.1,54.14
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,71.25,53.12
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,122.43,64.6
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,186.03,104.74
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,241.63,146.82
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,296.52,191.96
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,351.73,238.3
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,405.71,283.4
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,459.04,326.97
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,510.43,367.95
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,560.55,406.76
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,607.74,443.12
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,653.02,477.18
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,693.45,506.02
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,730.78,531.94
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,766.04,556.99
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,798.82,578.92
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,827.1,596.52
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,852.61,612.2
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,873.36,626.02
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,890.72,637.67
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,902.29,645.61
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,910.22,651.28
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,913.58,654.09
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,913.28,654.65
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,905.3,650.56
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,893.86,644.31
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,876.64,635.4
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,866.25,631.14
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,737.53,542.85
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,586.89,433.56
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,674.19,502.91
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,732.88,549.48
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,689.09,520.17
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,641.22,487.38
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,587.5,449.72
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,534.07,411.31
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,471.72,365.22
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,411.55,319.3
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,341.75,264.74
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,273.39,209.67
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,201.12,150.13
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,138.47,97.49
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,65.51,26.15
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,9.82,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,18.05,2.62
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,31.32,20.05
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,44.61,32.11
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,51.45,38.33
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,58.26,44.26
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,64.87,49.79
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,69.32,53.33
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,68.57,52.29
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,68.09,51.46
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,69.67,52.45
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,78.04,59.03
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,76.58,57.48
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,126.12,68.08
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,180.83,101.36
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,236.87,143.65
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,298.44,193.45
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,353.33,239.17
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,407.07,284.36
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,460.23,328.24
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,511.64,369.07
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,561.94,407.84
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,609.25,444.08
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,654.71,478.06
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,696.22,507.57
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,735.23,534.61
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,770.53,559.32
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,803.27,581.05
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,832.66,599.21
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,859.27,615.44
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,880.66,629.52
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,898.62,641.44
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,910.76,648.28
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,919.19,652.81
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,922.52,655.9
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,922.13,656.73
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,913.64,652.43
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,901.72,646.02
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,768.35,557.32
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,600.74,437.7
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,724.72,532.34
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,818.71,600.76
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,782.18,578.2
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,743.48,554.51
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,696.64,523.79
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,651.97,493.96
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,598.16,456.52
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,544.52,418.23
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,481.61,371.81
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,420.97,325.65
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,350.48,270.84
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,284.94,218.1
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,206.21,153.72
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,141.75,99.71
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,66.84,26.01
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,15.55,0.77
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,30.84,19.61
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,46.01,33.27
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,61.53,46.88
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,76.75,59.95
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,90.99,71.87
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,101.21,80.14
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,95.86,75.24
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,93.85,73.13
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,101.09,78.67
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,107.87,83.76
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,139.53,109.0
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,190.32,141.29
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,225.62,162.31
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,275.19,194.35
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,303.21,218.05
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,313.77,228.08
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,362.59,257.96
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,459.51,326.91
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,486.52,350.12
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,497.68,358.42
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,563.14,407.76
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,648.89,471.9
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,688.49,499.55
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,725.29,524.76
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,759.76,548.88
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,791.89,570.21
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,818.83,586.65
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,843.09,601.27
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,863.64,614.7
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,880.91,626.08
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,891.11,632.98
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,910.54,645.98
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,913.18,647.93
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,912.18,647.76
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,905.14,644.11
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,894.56,638.31
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,877.03,627.86
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,856.32,615.43
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,827.65,598.04
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,796.46,578.94
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,741.95,545.06
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,682.69,505.8
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,539.27,403.48
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,385.76,290.62
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,324.49,246.26
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,265.98,202.66
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,331.78,255.75
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,381.43,294.38
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,313.12,241.43
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,250.57,191.54
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,179.56,133.73
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,110.38,77.01
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,51.29,18.17
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,5.55,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,10.71,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,27.82,17.13
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,43.77,31.51
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,60.86,46.5
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,77.66,60.97
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,93.33,74.15
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,105.42,84.02
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,120.8,96.21
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,132.48,105.08
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,133.97,105.67
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,127.96,100.17
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,139.29,108.81
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,152.0,113.04
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,201.48,148.44
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,264.0,193.23
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,263.49,193.6
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,257.77,189.93
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,277.82,204.27
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,298.37,218.81
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,313.79,229.49
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,329.66,240.47
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,411.0,299.25
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,502.99,364.69
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,503.06,363.64
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,500.38,360.79
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,580.14,418.38
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,668.97,481.14
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,681.6,488.28
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,692.13,494.24
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,794.98,570.29
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,885.77,634.95
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,896.67,642.15
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,903.98,647.6
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,906.27,649.69
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,904.98,649.6
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,894.82,643.82
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,881.32,635.99
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,869.57,629.42
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,848.18,616.5
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,815.68,596.35
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,781.09,574.7
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,742.35,550.62
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,701.93,524.89
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,646.72,486.71
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,585.92,444.02
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,529.26,404.13
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,473.86,364.23
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,403.82,312.02
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,327.79,254.02
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,261.66,202.5
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,201.61,154.42
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,128.69,95.43
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,65.4,44.26
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,29.53,7.93
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,8.11,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,15.53,0.0
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,33.12,21.33
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,50.02,36.59
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,61.85,47.13
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,72.02,55.95
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,79.95,62.58
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,87.61,68.79
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,88.85,69.45
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,90.83,70.69
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,92.67,71.8
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,94.37,72.77
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,93.01,71.25
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,138.77,81.4
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,190.22,112.86
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,243.58,153.02
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,302.52,200.63
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,355.89,245.0
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,408.75,288.87
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,461.6,331.85
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,512.0,372.06
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,561.73,410.67
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,608.89,447.13
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,654.6,481.7
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,695.29,510.84
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,733.07,537.2
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,768.34,562.51
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,801.39,585.9
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,830.12,604.88
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,856.2,621.23
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,877.16,635.22
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,894.8,647.04
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,905.86,653.15
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,913.32,656.96
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,915.34,658.68
