Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,913.78,658.16
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,906.34,653.87
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,895.39,647.39
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,883.07,641.48
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,860.63,628.8
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,831.52,610.54
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,799.95,590.55
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,760.62,566.27
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,719.56,539.93
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,669.4,506.38
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,618.76,471.76
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,554.52,426.37
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,498.78,385.99
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,432.65,336.47
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,370.13,288.34
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,300.11,233.02
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,227.36,174.38
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,157.47,117.28
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,90.38,62.5
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,41.49,12.35
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,8.96,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,16.76,0.0
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,31.2,19.69
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,45.25,32.55
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,52.42,39.11
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,59.56,45.35
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,67.34,51.9
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,72.45,56.0
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,71.84,55.18
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,71.5,54.56
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,73.26,55.69
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,74.9,56.71
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,81.59,61.88
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,130.22,72.42
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,184.17,105.22
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,239.49,147.12
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,294.51,191.92
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,355.3,241.73
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,408.84,286.9
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,461.89,330.91
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,512.59,371.45
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,562.26,410.04
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,609.08,445.34
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,654.09,478.3
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,696.67,508.91
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,737.45,537.56
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,693.43,502.1
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,619.93,444.93
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,745.67,538.47
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,862.52,620.18
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,884.06,633.85
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,902.16,645.72
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,914.85,654.39
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,923.81,660.74
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,927.19,663.56
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,926.82,664.08
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,920.4,660.76
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,910.35,655.2
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,893.98,646.94
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,874.27,636.5
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,643.3,476.33
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,366.33,270.31
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,593.65,445.46
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,751.65,563.08
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,703.69,530.55
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,654.85,497.76
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,603.73,462.61
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,550.23,424.33
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,485.08,376.09
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,422.61,328.33
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,352.35,272.91
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,287.04,219.68
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,207.3,154.32
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,142.76,99.9
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,66.62,21.12
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,8.54,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,15.81,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,26.97,16.19
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,38.29,26.68
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,44.58,32.36
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,48.92,36.12
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,52.92,39.46
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,56.83,42.6
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,57.08,42.57
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,62.68,46.98
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,64.64,48.31
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,66.49,49.54
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,66.52,49.17
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,126.75,67.71
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,182.25,100.99
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,238.75,143.58
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,294.57,189.41
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,350.57,236.35
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,405.74,282.94
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,460.28,328.23
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,512.26,369.94
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,562.91,409.46
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,610.86,445.72
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,656.88,479.55
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,697.11,508.23
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,733.28,533.34
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,768.2,558.39
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,800.66,580.19
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,829.42,599.66
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,855.47,617.33
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,876.82,631.69
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,894.84,643.9
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,906.67,650.71
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,914.86,655.21
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,918.02,659.07
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,917.51,660.64
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,917.68,661.67
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,903.04,652.95
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,885.58,643.63
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,864.92,632.18
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,834.95,613.11
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,807.6,595.83
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,770.15,572.73
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,730.81,548.05
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,680.81,514.01
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,630.33,478.56
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,574.28,439.25
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,518.79,399.35
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,446.89,346.03
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,385.3,298.9
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,315.15,243.61
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,250.97,191.63
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,179.09,133.0
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,109.81,76.12
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,50.92,13.73
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,8.11,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,14.77,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,25.55,14.97
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,38.0,26.42
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,43.9,31.85
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,49.76,37.0
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,54.11,40.65
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,58.36,44.09
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,60.87,45.85
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,63.29,47.5
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,71.23,53.78
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,73.16,55.04
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,74.14,55.52
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,125.19,67.48
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,180.65,101.0
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,237.4,143.78
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,300.29,194.78
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,355.99,241.23
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,410.31,286.2
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,464.08,329.67
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,515.37,370.17
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,565.3,408.39
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,612.33,444.33
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,657.5,478.04
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,699.31,507.59
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,738.74,534.74
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,774.2,559.49
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,807.11,581.21
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,835.83,598.81
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,861.72,614.48
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,882.82,628.3
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,900.52,639.99
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,912.4,648.33
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,920.61,654.44
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,923.75,657.07
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,923.18,657.46
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,915.33,653.58
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,904.01,647.57
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,898.52,646.57
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,878.73,636.17
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,850.94,619.45
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,820.4,600.83
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,784.05,578.87
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,745.54,555.18
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,701.53,526.39
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,653.34,493.99
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,598.09,455.87
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,543.15,416.91
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,477.66,368.85
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,414.8,321.19
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,337.93,261.09
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,273.03,208.47
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,195.92,145.56
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,129.89,90.53
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,61.39,15.75
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,8.11,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,15.23,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,30.37,18.76
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,45.58,32.76
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,53.78,40.23
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,62.22,47.6
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,68.83,53.15
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,75.26,58.36
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,79.78,61.84
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,82.38,63.64
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,84.31,64.86
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,86.1,65.94
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,89.03,67.82
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,138.78,80.78
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,190.98,112.35
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,245.05,152.65
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,299.73,196.89
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,359.72,245.67
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,412.27,288.38
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,464.84,330.12
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,514.7,368.82
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,563.22,405.29
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,609.65,439.08
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,654.67,470.83
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,694.7,498.17
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,732.36,523.14
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,767.08,546.94
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,799.59,568.86
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,827.34,586.35
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,852.42,601.42
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,873.25,615.09
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,890.81,626.76
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,901.84,634.35
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,909.3,639.82
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,910.91,641.68
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,908.94,641.41
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,907.85,642.09
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,895.36,635.51
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,876.27,625.86
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,854.16,614.23
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,825.3,596.82
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,793.86,577.62
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,754.38,553.7
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,713.23,527.84
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,664.84,495.36
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,615.76,461.82
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,551.29,417.18
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,495.38,377.49
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,429.22,329.0
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,366.57,281.74
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,296.53,227.69
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,223.63,170.03
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,153.01,112.95
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,84.91,57.77
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,38.76,6.63
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,5.97,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,11.55,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,27.14,16.16
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,42.38,30.19
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,58.0,43.99
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,73.35,57.27
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,87.96,69.61
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,98.75,78.42
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,118.54,94.35
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,134.12,106.45
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,149.52,118.4
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,164.35,129.71
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,177.81,139.49
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,208.38,150.1
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,241.33,171.75
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,276.05,196.36
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,289.96,196.59
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,355.59,240.17
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,410.07,284.87
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,464.06,328.1
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,515.89,368.55
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,566.59,406.88
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,614.19,442.75
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,659.96,476.41
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,699.85,504.13
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,736.08,528.62
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,771.25,553.3
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,804.04,575.08
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,832.38,592.67
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,858.02,608.47
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,879.01,622.55
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,896.7,634.59
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,908.2,642.77
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,916.09,648.77
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,918.53,651.17
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,929.94,659.51
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,924.2,657.1
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,914.77,652.5
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,897.03,643.48
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,876.01,632.37
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,848.35,615.92
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,817.94,597.64
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,780.47,575.25
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,744.74,553.79
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,698.36,523.62
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,650.99,491.98
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,595.04,453.25
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,539.45,413.75
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,476.32,367.5
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,415.39,321.36
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,343.9,265.35
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,274.29,209.23
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,200.06,148.46
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,135.85,94.31
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,63.14,11.36
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,7.68,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,14.23,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,26.91,15.79
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,39.65,27.74
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,46.64,34.15
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,55.25,41.66
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,60.07,45.72
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,64.78,49.51
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,66.32,50.54
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,67.92,51.57
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,69.54,52.6
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,77.93,59.2
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,78.42,59.12
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,128.63,70.36
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,183.79,103.52
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,240.32,145.85
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,296.28,191.24
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,357.98,241.6
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,412.38,286.23
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,466.23,329.38
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,517.99,369.77
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,568.52,408.0
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,615.8,443.71
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,661.2,477.22
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,703.65,506.99
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,744.0,534.63
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,779.95,559.26
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,813.28,581.12
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,841.93,598.86
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,867.66,614.67
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,888.93,628.67
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,906.75,640.54
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,919.17,649.05
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,927.88,655.33
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,931.0,657.93
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,930.38,658.28
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,922.8,654.56
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,911.62,648.66
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,895.54,640.79
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,876.14,630.8
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,858.96,621.01
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,829.12,602.82
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,793.12,581.66
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,754.89,558.73
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,708.26,528.65
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,660.47,497.29
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,609.33,462.98
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,555.58,425.23
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,491.49,378.61
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,429.64,332.02
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,358.69,276.54
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,292.73,223.11
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,214.29,158.97
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,144.6,100.17
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,66.25,8.84
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,12.73,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,25.74,14.75
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,38.82,27.02
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,46.5,34.02
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,55.92,42.22
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,60.66,46.22
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,65.28,49.94
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,66.06,50.32
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,66.95,50.77
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,68.58,51.81
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,70.11,52.75
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,77.07,58.15
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,125.79,69.11
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,179.78,101.73
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,235.22,143.38
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,302.75,206.27
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,346.53,247.61
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,386.33,277.29
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,428.56,308.57
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,480.51,345.9
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,559.93,404.17
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,606.6,439.19
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,651.5,472.2
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,692.56,500.94
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,731.17,527.29
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,766.87,551.89
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,800.15,573.48
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,828.95,590.84
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,855.02,606.36
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,875.92,620.1
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,893.48,631.8
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,906.22,640.54
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,915.34,647.11
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,837.78,595.49
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,719.67,512.31
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,825.72,590.74
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,907.19,647.07
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,889.52,636.49
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,868.61,624.56
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,841.08,608.53
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,810.84,590.62
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,774.09,569.1
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,739.26,548.59
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,673.13,504.78
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,608.17,459.5
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,560.95,427.73
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,512.87,394.21
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,450.92,348.16
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,385.64,298.33
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,318.1,245.47
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,255.85,195.1
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,185.15,137.23
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,123.7,85.3
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,57.48,3.64
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,16.22,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,23.89,13.15
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,34.69,23.57
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,40.32,28.78
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,45.95,33.75
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,49.67,36.89
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,53.34,39.85
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,54.74,40.71
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,61.23,45.77
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,62.88,46.84
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,64.45,47.84
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,65.19,48.17
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,125.26,67.04
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,180.43,99.97
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,236.68,142.06
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,292.47,187.39
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,348.57,233.84
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,403.43,278.95
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,457.72,322.58
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,509.88,363.56
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,560.79,402.44
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,575.35,413.14
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,568.81,406.72
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,647.93,465.69
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,737.25,531.25
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,773.65,555.74
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,807.42,578.16
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,770.99,550.53
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,703.03,499.1
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,813.65,581.09
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,903.06,642.74
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,871.41,621.09
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,810.4,575.86
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,794.19,566.26
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,775.15,554.52
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,859.71,618.01
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,910.64,653.39
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,853.74,617.98
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,771.79,562.0
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,685.64,502.7
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,586.89,433.43
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,480.81,358.78
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,395.06,296.48
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,460.13,348.41
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,514.7,391.49
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,429.6,329.55
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,363.64,280.61
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,318.09,246.77
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,273.16,212.32
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,290.13,225.14
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,288.56,221.24
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,205.7,153.19
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,138.77,96.01
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,63.27,0.15
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,12.8,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,24.99,13.92
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,38.09,26.38
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,45.44,33.11
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,54.44,40.96
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,59.25,45.02
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,63.95,48.8
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,65.15,49.54
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,66.43,50.32
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,68.09,51.38
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,76.37,57.89
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,76.57,57.7
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,125.77,68.81
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,209.45,133.64
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,276.15,191.93
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,294.56,198.36
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,353.1,238.79
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,407.14,283.19
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,460.71,326.22
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,469.49,336.93
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,452.43,325.12
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,542.7,392.1
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,655.82,475.25
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,696.21,503.2
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,733.46,528.7
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,768.75,553.41
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,801.63,575.07
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,829.98,592.73
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,855.57,608.55
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,876.46,622.36
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,894.03,634.13
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,906.32,642.6
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,915.03,648.91
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,794.9,567.4
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,623.85,445.88
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,777.98,558.53
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,893.01,639.31
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,880.76,633.01
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,858.69,621.13
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,829.81,603.48
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,798.45,584.13
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,736.61,544.37
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,667.49,498.03
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,618.68,465.03
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,569.55,431.06
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,421.81,322.84
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,290.82,223.27
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,250.98,193.2
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,212.09,162.97
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,169.94,129.69
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,129.62,97.15
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,89.17,64.09
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,44.57,27.6
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,20.09,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,12.8,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,22.15,11.53
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,34.01,22.91
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,39.27,27.85
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,44.59,32.57
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,48.79,36.05
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,52.89,39.3
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,59.96,44.91
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,62.21,46.4
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,63.84,47.45
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,65.4,48.43
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,66.43,48.98
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,127.62,68.18
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,183.53,101.45
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,240.53,143.85
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,297.36,189.61
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,354.33,236.17
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,409.74,281.13
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,464.58,324.54
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,517.52,365.45
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,569.1,404.14
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,617.49,440.22
