Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,663.94,474.11
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,706.7,503.7
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,746.93,530.91
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,783.74,555.52
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,817.89,577.81
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,847.67,596.04
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,874.48,612.33
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,896.34,626.48
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,914.72,638.54
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,928.55,647.84
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,938.59,654.9
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,817.14,575.23
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,639.4,451.29
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,809.74,574.11
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,926.88,652.37
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,910.72,643.75
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,891.12,633.92
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,865.47,618.88
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,836.82,601.89
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,801.0,581.29
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,770.5,564.04
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,725.95,536.0
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,679.93,506.55
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,626.23,471.76
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,572.33,434.78
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,511.44,390.22
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,450.38,344.09
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,379.68,289.78
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,313.78,237.03
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,234.36,172.2
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,165.16,112.42
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,74.72,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.95,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,21.21,10.66
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,30.75,20.16
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,36.59,25.5
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,42.39,30.55
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,45.94,33.48
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,53.85,39.93
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,56.28,41.64
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,58.66,43.27
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,60.45,44.46
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,62.14,45.56
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,72.47,53.68
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,124.56,65.29
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,180.87,98.86
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,238.22,141.6
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,295.24,187.65
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,352.46,234.6
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,408.14,280.45
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,463.19,324.82
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,516.38,366.05
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,568.26,405.03
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,616.64,440.08
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,663.07,472.67
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,705.49,501.71
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,745.02,528.08
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,782.19,552.5
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,816.73,574.69
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,846.09,593.52
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,872.43,610.46
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,894.23,624.56
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,912.54,636.57
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,925.86,644.19
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,935.46,649.59
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,939.4,652.64
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,939.56,653.48
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,931.06,649.06
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,919.05,642.6
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,902.8,634.89
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,883.18,625.1
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,856.72,609.62
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,836.43,598.17
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,800.48,577.6
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,762.26,555.32
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,715.93,526.05
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,668.35,495.49
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,616.38,461.79
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,561.95,424.37
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,497.7,378.48
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,435.62,332.48
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,363.96,277.61
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,297.31,224.5
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,217.82,159.93
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,147.04,99.47
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,65.84,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,11.1,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,21.72,10.87
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.17,22.15
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,41.27,29.45
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,47.61,34.97
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,52.39,39.02
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,57.04,42.8
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,58.58,43.76
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,60.15,44.7
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,67.87,50.79
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,69.95,52.17
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,69.82,51.75
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,120.82,63.31
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,184.88,103.18
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,241.32,145.29
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,297.39,190.55
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,354.0,236.98
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,409.18,281.98
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,463.8,325.43
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,516.39,366.15
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,567.81,404.77
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,616.47,441.2
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,663.26,475.46
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,706.05,505.21
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,746.31,532.56
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,783.14,556.93
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,817.31,579.08
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,847.08,597.09
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,873.85,613.12
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,895.67,627.28
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,914.0,639.34
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,926.89,646.7
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,936.02,651.83
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,939.51,655.99
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,939.21,657.93
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,929.77,652.87
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,916.84,645.76
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,900.16,636.07
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,880.15,624.36
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,853.32,608.56
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,832.78,596.9
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,796.54,576.02
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,758.06,553.45
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,712.31,524.64
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,665.29,494.47
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,612.68,460.27
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,557.54,422.29
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,493.25,376.2
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,431.18,330.03
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,359.59,274.58
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,293.07,221.11
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,213.48,156.48
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,142.5,95.67
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,63.55,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,11.1,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,22.41,11.11
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,34.52,23.13
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,42.33,30.26
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,51.51,38.27
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,56.46,42.47
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,61.29,46.39
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,62.28,46.98
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,63.39,47.62
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,65.21,48.83
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,73.27,55.15
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,72.66,54.2
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,123.05,65.34
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,178.83,99.12
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,243.18,147.31
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,298.47,191.96
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,354.29,237.75
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,409.57,282.66
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,464.37,325.99
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,516.73,366.36
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,567.9,404.57
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,616.2,440.49
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,662.65,474.24
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,704.82,503.25
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,744.43,529.82
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,780.95,553.78
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,814.86,575.37
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,843.59,592.62
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,869.31,607.92
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,891.4,621.88
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,910.08,633.76
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,922.01,641.85
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,930.23,647.78
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,933.29,650.29
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,932.6,650.61
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,921.97,645.17
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,907.99,637.77
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,901.85,635.15
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,881.01,623.19
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,851.94,606.33
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,820.22,587.69
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,782.45,565.84
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,742.59,542.29
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,697.32,513.74
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,647.69,481.66
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,591.29,443.89
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,535.34,405.25
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,467.51,356.44
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,402.67,308.11
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,325.63,248.82
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,260.52,196.65
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,182.94,133.62
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,116.51,77.1
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,52.53,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.12,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,22.17,10.69
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,38.36,26.3
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,55.68,41.59
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,73.1,56.72
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,85.56,67.37
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,94.55,74.83
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,105.79,83.83
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,116.68,92.34
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,126.11,99.7
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,127.78,100.65
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,125.24,97.99
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,163.88,105.17
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,210.86,133.95
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,259.04,169.11
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,305.58,204.93
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,355.52,243.84
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,406.19,283.34
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,457.3,321.97
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,506.23,358.13
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,557.23,394.67
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,603.42,428.02
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,648.4,459.74
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,692.6,489.73
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,728.92,514.18
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,731.0,512.22
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,707.06,492.94
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,671.38,468.52
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,621.61,434.25
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,590.67,414.19
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,556.69,391.59
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,756.53,533.41
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,917.62,639.83
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,795.17,559.47
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,620.96,439.42
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,527.06,376.28
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,414.61,297.96
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,526.97,381.45
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,636.08,460.39
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,730.65,530.95
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,803.47,584.68
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,547.56,406.74
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,266.55,197.68
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,413.33,312.2
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,530.25,401.03
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,267.78,206.33
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.12,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.29,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.46,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.05,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,22.94,11.1
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,39.92,27.8
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,55.54,41.71
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,71.31,55.45
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,83.85,66.24
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,98.83,78.82
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,115.02,91.99
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,130.62,104.4
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,144.29,115.23
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,149.62,119.13
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,161.7,128.29
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,198.17,141.56
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,235.52,167.2
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,272.65,195.3
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,309.17,223.3
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,345.87,251.48
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,382.28,279.87
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,409.43,300.88
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,385.6,284.79
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,355.0,262.76
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,378.79,280.2
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,403.39,297.97
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,507.71,373.79
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,623.76,455.91
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,538.94,394.84
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,439.01,322.13
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,648.39,479.2
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,847.2,620.92
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,798.78,583.25
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,722.83,527.13
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,648.82,475.55
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,582.84,428.31
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,437.01,324.43
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,289.28,215.59
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,623.33,468.78
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,889.18,654.31
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,853.94,628.98
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,803.13,593.32
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,769.59,572.15
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,733.56,548.95
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,702.21,529.53
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,668.15,507.9
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,620.88,475.44
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,573.06,442.06
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,521.69,405.77
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,470.29,368.52
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,429.13,337.46
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,386.44,304.03
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,315.11,247.33
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,249.83,193.75
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,176.29,132.38
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,112.67,75.76
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,37.41,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,3.69,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,7.39,0.55
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,12.74,5.27
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,18.11,9.97
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,23.91,15.01
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,29.72,19.99
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,31.39,21.3
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,33.07,22.58
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,101.22,79.58
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,157.84,125.47
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,169.49,134.08
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,188.28,140.5
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,224.92,165.85
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,259.05,189.58
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,285.1,209.07
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,317.8,233.37
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,348.39,255.82
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,389.15,285.79
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,423.37,310.38
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,459.14,335.85
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,485.55,354.96
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,511.82,373.79
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,529.75,386.62
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,546.75,398.7
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,648.09,471.89
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,758.68,549.61
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,801.58,580.63
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,842.49,610.73
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,861.8,623.81
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,877.96,634.91
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,890.35,644.02
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,899.38,651.0
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,847.33,613.72
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,794.61,575.81
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,836.47,608.7
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,877.97,640.32
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,837.78,612.67
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,791.3,581.02
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,780.06,576.36
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,771.96,573.45
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,730.87,547.04
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,680.93,514.38
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,633.34,481.67
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,585.37,448.1
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,526.52,405.94
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,469.15,363.94
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,406.4,316.84
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,346.6,270.68
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,264.16,206.03
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,200.67,154.42
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,133.7,99.33
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,66.8,42.65
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,24.1,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.97,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,21.47,9.38
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,36.55,24.91
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,50.42,37.33
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,64.56,49.7
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,77.25,60.65
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,89.54,71.01
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,111.16,88.85
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,133.3,106.75
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,144.08,114.98
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,159.32,126.75
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,111.93,87.35
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,133.22,75.72
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,212.36,136.97
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,280.84,196.11
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,301.65,206.44
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,352.92,243.45
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,407.45,289.12
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,463.87,335.07
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,438.3,320.93
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,383.77,281.15
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,506.57,373.04
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,658.71,484.21
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,628.34,458.18
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,560.45,405.26
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,689.06,501.44
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,811.28,589.21
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,839.96,607.56
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,865.74,624.69
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,887.14,638.69
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,905.21,650.6
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,917.03,658.56
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,925.21,664.31
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,865.32,625.85
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,774.84,562.15
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,680.27,497.37
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,581.64,427.95
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,754.89,557.56
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,881.84,647.02
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,805.03,595.88
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,715.62,533.59
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,593.94,448.41
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,496.75,377.82
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,506.96,388.82
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,526.47,405.56
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,479.5,372.1
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,432.09,337.78
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,377.08,296.46
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,323.6,255.05
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,263.37,206.89
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,196.58,152.27
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,134.99,100.74
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,80.8,52.12
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,27.48,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.83,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,20.82,8.61
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,34.32,23.13
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,44.9,32.79
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,55.24,41.93
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,62.36,48.17
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,69.29,54.05
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,99.7,79.52
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,128.95,103.48
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,141.54,113.45
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,145.85,116.54
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,112.21,88.24
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,132.33,76.4
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,185.46,110.16
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,246.44,157.15
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,311.81,216.12
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,364.4,262.37
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,401.06,291.58
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,434.67,317.56
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,459.86,336.07
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,481.38,351.11
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,492.37,357.89
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,495.76,358.92
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,556.74,400.78
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,624.61,445.93
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,647.36,460.38
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,669.09,474.33
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,777.96,550.65
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,874.53,612.77
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,896.17,626.66
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,914.37,639.39
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,928.11,648.16
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,938.13,654.74
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,941.57,658.7
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,941.24,660.49
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,926.06,653.1
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,920.17,651.7
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,901.8,641.84
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,880.17,630.01
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,854.15,616.2
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,825.15,600.22
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,786.8,578.21
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,750.67,557.36
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,704.3,527.93
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,656.73,497.13
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,599.56,457.68
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,542.84,417.25
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,477.35,369.29
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,414.22,321.46
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,339.84,263.47
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,267.55,205.09
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,188.73,140.19
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,120.54,77.66
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,40.95,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,6.83,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,20.09,7.65
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,33.67,22.42
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,42.19,30.32
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,52.52,39.42
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,58.18,44.4
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,63.69,49.06
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,65.23,50.11
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,66.84,51.18
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,68.83,52.53
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,70.71,53.77
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,77.38,58.97
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,129.89,71.82
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,185.03,106.36
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,241.71,149.76
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,297.97,195.96
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,360.02,246.97
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,415.12,292.36
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,469.8,336.27
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,522.13,377.15
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,573.48,416.01
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,622.36,452.83
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,669.48,487.48
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,713.62,518.67
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,756.01,547.94
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,685.31,494.34
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,568.65,407.56
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,734.83,529.45
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,883.98,630.92
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,905.87,644.45
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,924.24,656.72
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,937.11,665.58
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,946.22,672.19
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,949.61,674.98
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,949.19,675.51
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,942.11,672.22
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,931.34,666.72
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,915.11,658.85
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,895.49,648.82
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,867.57,632.02
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,836.8,613.31
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,808.76,597.36
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,769.45,573.53
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,722.32,542.84
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,674.03,510.92
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,617.91,472.93
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,564.7,435.13
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,499.02,386.74
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,435.74,338.49
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,360.98,279.85
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,291.81,223.35
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,208.34,154.4
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,135.13,85.54
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,46.91,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.17,3.99
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.15,19.45
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,37.46,26.28
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,43.24,31.49
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,47.45,35.14
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,51.6,38.58
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,57.47,43.35
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,58.76,44.18
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,60.91,45.79
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,62.95,47.31
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,64.59,48.39
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,129.55,70.14
