Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,185.98,105.62
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,243.57,150.15
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,300.73,197.73
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,358.26,246.24
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,414.39,293.1
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,469.93,338.26
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,523.54,380.68
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,575.93,420.84
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,625.37,458.59
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,672.91,494.06
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,716.53,524.98
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,757.74,553.18
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,795.3,578.25
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,830.07,601.37
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,859.87,619.87
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,886.49,636.23
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,908.88,650.9
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,927.72,663.35
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,940.15,670.6
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,948.78,675.52
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,952.12,678.31
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,951.63,678.8
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,939.87,672.39
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,924.7,663.93
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,907.4,655.27
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,897.22,651.38
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,868.82,634.27
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,837.67,615.35
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,799.48,592.54
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,759.16,567.97
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,713.58,538.18
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,663.81,504.97
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,606.44,465.88
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,549.49,425.22
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,481.88,375.14
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,417.05,325.43
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,340.8,265.69
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,267.11,205.74
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,184.5,137.03
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,112.19,69.13
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,37.69,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,19.57,6.28
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,37.96,25.99
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,47.0,34.49
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,56.09,42.63
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,63.25,48.83
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,72.11,56.25
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,70.73,54.68
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,69.8,53.47
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,71.69,54.72
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,73.47,55.87
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,80.15,60.91
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,133.32,73.13
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,189.79,108.65
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,247.86,153.16
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,311.06,204.64
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,368.58,252.49
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,425.02,299.03
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,481.01,343.98
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,534.96,386.12
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,587.89,426.17
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,637.26,463.4
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,684.75,498.36
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,728.99,529.23
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,770.98,557.78
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,808.27,582.3
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,842.8,604.81
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,873.63,623.53
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,901.39,640.16
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,923.2,654.27
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,941.44,666.16
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,954.57,675.15
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,963.88,681.85
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,966.95,684.46
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,966.16,684.76
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,959.1,681.22
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,948.27,675.41
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,930.97,665.55
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,910.23,653.55
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,882.48,637.02
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,861.04,624.68
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,823.2,602.57
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,783.06,578.67
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,734.71,548.68
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,685.12,517.21
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,627.1,478.27
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,572.19,439.68
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,504.66,390.02
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,439.69,340.55
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,362.59,280.61
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,291.41,222.83
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,203.46,150.45
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,124.34,74.66
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,43.35,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,16.28,3.72
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,32.24,21.09
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,39.43,27.91
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,47.98,35.52
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,53.1,39.97
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,58.12,44.13
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,58.24,44.01
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,63.94,48.55
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,66.23,50.16
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,68.42,51.66
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,69.44,52.08
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,124.55,65.2
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,190.2,107.79
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,248.52,152.52
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,305.96,199.78
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,363.87,247.92
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,420.43,294.45
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,476.41,339.22
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,530.43,381.13
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,583.21,420.71
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,632.34,457.4
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,679.49,491.73
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,723.9,522.25
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,765.85,549.99
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,803.19,574.33
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,837.73,596.77
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,867.65,614.9
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,894.4,630.95
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,916.91,645.61
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,935.86,658.11
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,948.32,666.62
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,956.93,672.86
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,960.26,675.92
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,959.71,676.7
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,952.93,673.67
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,942.39,668.41
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,925.33,660.43
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,904.81,650.26
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,878.27,634.81
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,848.76,617.36
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,811.9,595.89
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,780.82,578.11
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,733.96,548.18
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,685.79,516.87
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,629.01,479.03
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,572.28,439.7
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,508.1,392.58
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,443.99,343.81
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,367.78,284.45
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,297.38,227.12
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,209.73,154.4
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,130.83,75.53
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,45.96,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,14.42,2.07
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,30.22,19.28
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,37.2,25.89
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,44.14,32.1
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,48.7,36.04
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,53.17,39.75
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,54.56,40.72
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,61.06,45.93
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,63.12,47.35
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,65.09,48.69
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,67.9,50.59
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,132.75,70.97
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,190.14,107.01
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,248.7,151.75
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,306.69,199.16
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,365.0,247.22
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,421.65,293.95
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,477.71,339.06
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,531.8,380.83
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,584.66,420.31
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,634.55,457.39
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,682.52,492.2
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,726.64,522.54
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,768.28,550.08
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,806.13,574.62
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,841.17,597.26
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,871.59,615.6
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,898.85,631.88
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,920.97,646.22
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,939.5,658.41
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,952.43,667.55
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,961.51,674.43
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,965.29,677.78
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,965.19,678.87
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,957.11,675.07
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,945.38,669.11
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,928.37,659.88
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,907.9,648.51
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,880.77,632.83
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,850.62,615.14
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,821.96,599.35
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,781.98,575.71
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,734.94,546.87
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,686.55,516.5
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,629.96,478.74
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,576.1,441.33
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,509.24,392.37
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,444.8,343.45
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,367.68,283.44
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,296.45,225.56
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,209.4,153.44
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,130.07,71.48
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,45.92,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,14.11,1.29
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,28.57,17.96
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,35.24,24.32
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,41.87,30.29
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,46.16,34.04
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,50.4,37.56
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,56.94,42.83
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,58.98,44.19
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,60.77,45.41
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,62.5,46.55
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,66.46,49.42
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,132.06,70.1
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,189.6,106.46
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,248.36,151.6
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,306.77,199.64
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,365.31,248.22
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,422.24,295.45
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,478.58,341.07
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,532.83,383.12
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,585.6,422.64
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,635.51,459.96
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,683.49,495.0
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,727.74,525.81
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,769.44,553.78
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,807.21,578.49
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,842.21,601.3
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,871.8,619.28
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,898.14,635.11
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,920.17,649.23
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,938.64,661.16
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,951.09,669.69
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,959.75,675.97
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,963.11,678.75
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,962.63,679.26
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,955.45,675.67
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,944.54,669.88
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,927.14,661.42
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,906.31,650.81
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,879.23,634.79
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,849.11,616.77
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,820.35,600.83
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,780.09,576.88
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,733.25,546.92
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,684.97,515.49
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,627.52,477.08
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,572.93,439.11
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,507.88,391.59
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,444.95,343.83
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,367.41,283.62
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,295.85,225.44
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,208.96,153.11
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,128.9,66.65
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,45.73,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,14.14,0.56
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,28.61,17.95
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,36.49,25.38
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,44.24,32.31
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,48.79,36.28
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,53.28,40.02
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,55.69,41.87
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,63.36,48.08
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,65.7,49.73
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,67.94,51.27
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,72.4,54.64
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,129.07,68.42
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,194.51,111.33
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,252.88,156.27
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,311.15,204.14
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,369.68,252.48
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,426.33,299.28
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,482.39,344.41
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,536.35,385.92
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,588.99,424.98
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,638.47,461.71
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,686.0,496.14
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,729.03,525.57
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,769.14,552.21
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,806.1,576.17
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,840.32,598.28
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,869.56,616.28
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,895.63,632.25
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,917.06,646.21
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,934.95,658.06
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,946.4,665.98
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,954.08,671.69
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,956.04,673.97
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,954.2,674.03
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,942.62,668.43
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,939.62,668.47
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,920.62,659.27
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,898.29,648.01
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,869.89,631.41
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,838.63,612.86
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,798.95,589.44
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,757.2,564.29
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,713.11,536.16
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,664.0,503.97
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,604.94,463.67
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,546.51,421.85
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,480.8,372.56
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,417.36,323.42
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,338.81,261.71
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,266.61,202.77
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,180.66,131.65
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,103.88,48.55
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,36.03,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,15.14,0.07
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,29.98,19.0
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,39.29,27.72
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,48.48,35.91
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,56.52,42.88
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,62.48,47.85
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,64.4,49.14
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,66.37,50.4
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,68.38,51.76
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,70.29,53.02
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,81.02,61.51
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,134.25,73.66
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,189.79,109.4
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,246.94,153.52
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,304.04,200.45
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,366.47,251.63
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,422.01,297.09
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,477.2,341.03
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,530.28,382.18
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,582.21,421.17
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,630.81,457.44
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,677.64,491.53
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,721.42,521.88
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,762.99,550.01
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,799.47,573.5
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,833.25,595.07
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,862.96,612.88
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,889.6,628.64
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,911.24,642.18
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,929.41,653.58
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,941.19,661.01
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,949.24,666.23
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,951.61,667.65
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,950.22,666.84
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,941.81,661.77
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,929.85,654.63
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,922.76,651.11
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,900.69,638.16
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,871.22,620.63
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,838.94,601.28
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,799.6,578.43
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,758.19,553.92
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,712.5,525.29
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,662.34,493.08
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,603.26,453.78
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,544.83,412.93
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,475.02,362.37
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,408.25,312.24
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,329.14,251.62
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,253.53,191.3
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,168.2,121.3
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,88.29,35.68
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,29.55,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,15.13,0.0
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,29.93,18.79
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,38.93,27.26
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,49.7,36.78
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,55.48,41.8
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,61.12,46.49
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,61.71,46.67
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,62.5,46.96
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,64.72,48.5
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,73.14,55.14
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,77.83,58.65
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,132.12,70.8
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,188.87,107.42
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,247.08,152.35
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,310.4,203.8
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,367.71,251.09
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,423.95,296.89
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,479.69,340.95
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,533.18,381.93
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,585.52,420.62
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,634.67,456.89
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,681.93,490.9
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,726.0,520.87
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,767.77,548.12
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,804.77,571.78
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,838.99,593.53
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,868.61,611.31
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,895.05,627.02
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,916.81,641.11
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,935.03,653.07
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,947.25,661.39
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,955.67,667.5
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,958.36,669.82
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,957.23,669.93
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,946.42,664.12
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,932.16,656.31
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,914.04,646.15
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,903.37,640.87
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,874.16,623.68
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,842.09,604.7
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,803.36,582.41
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,762.5,558.39
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,712.73,526.73
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,665.57,496.35
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,606.8,457.38
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,548.6,416.66
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,478.85,365.95
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,412.14,315.66
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,333.28,254.74
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,260.9,196.45
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,171.39,122.92
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,90.0,30.16
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,30.63,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,16.52,0.0
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,32.27,20.62
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,43.03,30.69
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,53.87,40.3
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,61.75,47.12
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,69.43,53.52
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,72.32,55.7
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,73.25,56.16
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,75.63,57.79
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,77.87,59.28
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,83.0,63.01
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,142.62,80.24
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,197.41,115.6
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,253.99,159.02
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,310.46,204.98
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,367.94,252.0
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,423.78,297.17
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,479.4,340.87
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,533.35,381.98
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,584.8,419.98
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,633.12,455.54
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,679.74,489.02
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,722.93,518.61
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,764.06,546.13
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,800.67,569.73
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,834.64,591.39
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,863.28,608.6
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,888.83,623.8
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,909.83,637.13
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,927.4,648.37
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,938.1,654.04
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,945.11,657.54
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,947.01,660.39
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,945.2,661.08
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,948.59,664.2
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,935.71,657.19
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,916.17,647.54
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,893.34,635.82
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,863.34,618.47
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,830.63,599.27
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,795.01,578.9
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,752.87,553.84
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,701.89,521.17
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,650.2,487.43
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,589.44,446.09
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,529.53,403.81
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,459.91,352.2
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,393.29,301.2
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,309.0,236.24
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,238.05,179.09
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,155.75,111.05
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,69.13,15.87
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,24.77,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.75,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.2,17.95
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,38.2,26.48
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,48.96,35.97
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,54.77,41.01
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,60.44,45.72
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,61.42,46.34
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,62.58,47.03
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,64.8,48.58
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,73.24,55.24
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,79.03,59.64
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,133.21,71.04
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,190.53,108.42
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,255.93,158.9
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,313.3,205.54
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,371.32,252.8
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,428.31,299.6
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,484.85,344.88
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,538.78,386.24
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,591.58,425.38
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,641.26,461.24
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,689.04,494.72
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,733.77,525.51
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,776.29,553.39
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,813.77,577.87
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,848.4,600.47
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,879.19,620.59
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,906.79,638.7
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,928.3,652.71
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,946.18,664.54
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,958.9,672.11
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,967.78,677.38
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,970.85,679.98
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,970.05,680.31
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,961.95,676.47
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,950.07,670.39
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,932.63,661.99
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,911.73,651.41
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,883.86,634.96
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,853.06,616.58
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,823.72,600.14
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,782.94,575.78
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,733.88,544.44
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,683.64,511.76
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,624.74,472.79
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,568.91,434.53
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,499.46,383.81
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,432.91,333.26
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,353.25,270.92
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,280.19,211.23
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,188.36,134.36
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,100.19,13.91
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,35.16,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,15.41,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,29.88,18.51
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,40.26,28.31
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,50.49,37.41
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,57.8,43.76
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,66.43,50.99
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,67.41,51.59
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,68.58,52.27
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,70.84,53.84
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,72.99,55.27
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,86.27,57.17
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,138.92,76.22
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,195.15,113.08
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,253.0,157.91
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,310.02,204.62
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,372.45,255.51
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,428.34,300.98
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,483.81,344.82
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,537.12,385.72
