Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,589.49,424.58
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,638.38,460.71
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,685.41,494.62
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,729.65,524.98
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,771.64,552.68
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,808.46,575.43
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,842.51,596.23
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,871.96,613.94
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,898.25,629.59
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,919.87,643.32
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,937.98,654.92
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,949.62,662.88
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,957.48,668.63
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,959.61,670.63
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,957.94,670.42
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,950.06,666.76
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,938.5,660.92
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,920.53,652.47
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,899.22,641.9
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,880.76,631.88
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,848.84,612.99
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,809.19,589.88
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,767.42,565.02
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,711.4,528.92
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,652.6,490.16
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,602.31,457.2
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,551.02,421.63
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,480.11,369.71
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,412.39,318.16
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,330.92,253.85
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,256.45,192.82
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,143.78,101.07
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,26.23,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,13.99,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,27.68,16.56
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,36.01,24.6
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,45.78,33.25
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,57.3,43.15
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,69.59,53.44
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,86.92,67.71
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,107.55,84.44
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,113.14,88.5
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,122.54,95.64
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,100.96,68.9
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,134.86,72.1
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,217.31,137.65
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,284.11,195.75
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,310.12,210.0
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,370.95,253.73
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,427.08,299.32
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,482.79,343.27
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,523.49,374.6
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,546.29,390.3
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,611.37,438.93
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,684.34,493.25
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,726.88,522.15
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,766.56,548.39
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,803.22,572.28
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,837.19,594.34
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,865.77,611.84
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,891.2,627.3
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,865.73,609.03
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,808.44,566.65
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,892.09,627.72
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,947.74,665.28
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,948.98,667.51
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,946.49,667.89
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,872.14,620.29
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,767.61,547.69
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,843.6,604.28
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,895.36,639.48
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,866.18,621.43
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,834.17,602.04
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,793.95,578.31
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,756.16,555.92
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,706.51,523.91
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,655.86,490.71
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,595.74,450.4
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,536.44,408.57
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,466.04,356.47
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,398.75,304.91
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,316.91,241.32
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,239.89,179.28
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,153.29,106.89
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,67.18,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,14.97,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,29.35,17.78
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,40.86,28.63
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,52.46,38.88
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,60.39,45.75
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,68.11,52.2
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,72.13,55.34
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,74.07,56.64
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,76.75,58.52
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,79.28,60.24
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,87.86,57.29
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,140.3,77.86
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,201.84,119.19
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,258.45,162.85
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,314.6,208.12
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,371.66,254.0
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,427.18,298.39
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,482.56,341.28
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,536.02,381.33
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,588.39,419.13
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,634.33,452.25
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,680.43,484.44
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,726.1,513.98
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,763.16,537.12
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,799.63,561.25
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,833.62,582.83
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,861.97,599.21
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,887.25,613.61
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,907.03,625.89
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,923.4,636.17
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,933.88,643.36
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,940.73,648.48
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,940.58,648.61
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,936.78,646.68
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,928.68,642.68
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,909.34,631.84
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,886.83,620.05
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,861.35,606.4
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,830.09,588.15
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,796.35,568.21
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,752.44,542.25
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,707.02,514.49
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,645.82,474.51
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,593.04,439.31
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,530.4,396.41
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,469.57,353.6
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,399.22,301.81
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,332.89,251.47
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,244.87,184.37
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,177.34,130.66
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,102.21,68.93
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.2,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,13.14,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,25.74,14.91
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,46.56,33.53
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,66.99,51.3
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,78.57,61.4
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,89.79,70.9
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,106.63,84.86
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,122.87,98.07
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,137.43,109.69
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,144.44,114.97
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,148.12,108.42
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,177.72,116.74
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,232.08,157.77
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,283.93,200.02
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,323.2,228.46
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,375.36,267.31
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,361.55,262.99
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,326.19,239.79
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,364.51,267.52
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,405.48,296.54
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,326.21,239.77
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,236.8,174.53
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,273.34,201.71
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,310.79,228.8
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,457.01,334.48
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,600.06,433.37
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,499.81,362.86
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,379.71,277.7
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,363.58,267.05
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,346.56,255.14
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,424.23,312.13
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,504.48,369.51
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,611.48,447.85
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,719.31,525.09
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,675.72,495.29
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,611.85,452.44
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,627.19,465.3
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,621.31,463.25
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,640.44,480.25
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,654.54,493.61
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,563.99,429.96
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,459.5,354.78
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,458.76,356.63
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,437.36,342.65
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,385.31,303.58
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,335.09,265.16
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,284.56,225.76
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,235.37,186.27
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,167.36,130.78
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,114.59,86.5
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,65.65,43.8
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.24,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,9.48,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,18.99,9.54
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,35.93,24.81
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,52.48,39.38
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,69.26,54.03
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,85.92,68.3
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,92.94,73.96
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,99.73,79.28
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,113.41,90.43
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,126.97,101.35
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,149.16,112.51
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,196.39,140.87
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,236.42,170.12
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,276.39,201.4
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,309.89,227.27
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,345.21,254.8
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,254.95,190.8
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,136.95,101.96
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,288.2,217.64
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,448.99,336.62
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,300.66,226.7
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,129.57,95.82
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,185.22,138.85
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,241.97,181.93
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,246.5,185.22
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,250.99,188.6
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,191.79,143.65
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,131.87,97.63
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,148.99,111.04
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,166.33,124.52
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,185.09,139.01
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,204.12,153.69
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,359.61,273.24
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,510.89,386.02
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,373.65,284.06
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,222.78,169.22
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,146.49,110.57
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,72.51,52.35
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,79.18,57.86
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,86.14,63.58
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,103.64,77.9
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,122.14,93.12
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,114.15,87.04
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,106.25,81.02
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,91.65,69.65
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,77.03,58.06
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,62.36,46.11
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,47.64,33.92
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,34.73,23.11
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,22.28,12.54
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,13.18,4.32
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.27,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,11.95,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,22.8,12.6
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,39.45,28.0
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,55.06,41.93
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,72.03,56.86
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,88.68,71.22
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,78.79,62.59
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,68.48,53.55
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,86.63,68.82
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,104.45,83.59
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,113.21,86.41
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,122.41,93.26
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,86.61,64.4
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,47.38,32.76
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,91.86,68.08
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,135.16,101.75
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,152.8,115.19
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,170.89,128.98
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,163.49,123.09
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,155.74,116.99
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,183.46,138.25
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,211.77,159.71
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,125.16,93.04
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,36.84,23.69
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,73.4,52.61
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,110.15,81.33
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,127.33,94.73
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,144.78,108.34
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,232.64,175.73
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,323.32,243.51
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,251.82,189.98
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,180.2,135.8
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,209.66,158.75
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,239.83,181.91
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,259.35,197.03
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,279.4,212.59
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,223.81,170.48
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,168.63,128.17
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,130.66,98.8
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,93.19,69.35
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,152.93,117.82
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,232.1,180.9
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,190.42,148.5
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,164.41,128.37
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,140.88,109.83
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,117.69,91.3
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,94.76,72.71
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,71.98,53.92
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,52.04,37.32
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,31.55,20.05
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,17.75,7.58
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,5.55,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,10.69,2.85
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,21.03,12.31
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,31.4,21.55
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,43.04,31.84
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,54.46,41.76
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,46.35,34.59
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,38.04,27.25
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,63.07,48.54
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,86.77,68.38
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,136.06,103.83
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,191.36,144.61
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,212.38,160.09
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,233.17,175.85
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,252.25,189.97
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,271.13,203.78
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,289.88,217.59
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,309.16,231.72
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,333.83,249.28
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,359.48,267.33
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,376.75,279.38
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,393.65,291.0
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,439.6,323.67
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,488.29,357.59
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,409.11,301.05
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,315.46,233.38
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,385.65,284.9
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,449.57,330.2
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,356.3,263.52
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,249.13,185.44
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,201.09,150.1
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,152.9,113.76
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,210.72,158.15
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,270.49,203.15
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,370.76,278.6
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,457.54,342.61
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,359.31,270.74
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,245.0,185.43
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,209.4,159.07
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,173.93,132.12
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,167.88,128.17
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,161.99,124.28
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,154.59,118.98
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,147.29,113.72
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,126.28,97.39
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,105.6,81.05
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,85.7,65.0
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,65.64,48.51
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,47.81,33.67
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,29.52,18.26
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,16.93,6.64
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,9.04,1.45
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,18.13,9.76
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,27.24,17.86
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,37.62,27.01
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,48.03,36.04
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,77.72,61.33
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,105.8,84.75
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,119.11,95.57
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,132.31,106.18
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,162.25,123.26
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,204.9,150.53
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,241.45,175.71
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,276.93,201.64
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,317.03,233.37
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,349.13,258.57
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,385.33,286.33
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,422.48,314.42
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,419.78,312.53
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,410.51,305.16
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,459.04,340.72
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,511.8,378.81
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,567.2,418.13
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,631.61,463.12
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,663.76,485.55
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,695.85,507.99
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,477.05,353.79
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,232.24,172.22
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,245.54,182.8
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,258.99,192.9
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,381.43,284.18
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,496.46,367.36
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,605.5,447.11
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,715.33,525.35
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,665.03,489.88
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,594.23,440.93
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,553.46,413.77
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,512.05,385.56
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,365.55,278.16
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,224.71,170.91
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,196.2,149.93
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,167.84,128.48
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,138.56,105.78
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,109.53,82.96
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,94.46,71.35
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,79.36,59.49
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,64.21,47.23
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,48.97,34.69
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,35.16,23.18
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,22.29,12.31
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,12.77,3.36
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,10.24,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,19.75,9.74
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,36.46,25.29
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,52.98,39.94
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,70.11,54.95
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,84.67,67.46
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,104.78,84.25
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,120.28,96.8
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,134.55,108.31
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,154.93,124.71
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,174.59,132.46
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,203.09,151.3
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,207.75,155.5
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,205.96,155.4
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,264.56,198.02
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,326.85,243.46
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,380.83,282.75
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,440.48,326.49
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,463.77,343.42
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,483.99,357.51
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,508.49,374.94
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,532.02,391.31
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,571.73,419.53
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,618.21,451.98
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,632.62,461.17
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,636.9,463.72
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,642.55,466.62
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,646.42,468.27
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,521.44,381.21
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,374.07,275.65
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,599.8,441.37
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,814.3,587.85
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,819.21,591.43
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,821.39,595.42
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,629.76,464.02
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,416.62,310.8
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,599.05,448.59
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,754.95,560.19
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,690.09,514.94
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,608.79,459.44
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,585.8,445.88
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,559.98,429.67
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,481.69,373.01
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,406.85,317.67
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,478.35,376.23
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,524.35,413.45
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,451.15,357.66
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,381.55,303.0
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,295.64,233.21
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,216.05,165.82
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,116.69,72.68
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,14.08,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,25.59,13.98
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,37.21,25.75
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,48.92,36.27
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,56.95,43.47
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,64.81,50.27
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,69.17,53.79
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,71.6,55.56
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,106.11,84.4
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,149.5,120.1
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,119.72,83.02
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,151.63,87.13
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,207.08,126.49
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,264.39,173.1
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,326.27,231.64
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,366.42,269.36
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,387.16,287.21
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,403.55,300.59
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,436.43,324.54
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,469.99,348.54
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,492.56,364.83
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,514.26,380.27
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,549.42,404.75
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,585.8,429.72
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,637.03,466.07
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,684.77,499.66
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,799.18,584.19
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,905.21,658.21
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,925.48,670.63
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,942.21,681.43
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,793.4,578.61
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,598.78,437.59
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,795.98,583.32
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,953.96,691.58
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,945.98,685.75
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,934.24,679.01
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,789.66,583.25
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,631.06,470.31
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,612.54,460.01
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,591.64,447.11
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,677.84,514.69
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,739.67,561.62
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,648.99,498.38
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,555.09,430.45
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,528.38,413.64
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,504.63,397.5
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,428.95,339.2
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,352.77,278.78
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,268.08,209.98
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,192.98,146.43
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,107.78,62.72
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,13.47,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.1,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,9.45,2.34
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,14.81,7.13
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,21.01,12.61
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,27.23,18.04
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,32.21,22.27
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,37.21,26.42
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,48.88,36.27
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,60.58,46.04
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,77.93,57.6
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,94.51,70.5
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,94.87,70.53
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,95.12,70.52
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,117.39,87.65
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,140.01,104.87
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,144.79,108.35
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,149.67,111.97
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,153.86,115.07
