Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,158.15,118.27
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,169.55,126.94
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,181.14,135.73
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,189.58,142.12
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,198.16,148.62
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,189.54,142.0
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,180.65,135.2
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,207.66,155.53
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,235.14,175.96
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,174.72,130.34
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,114.07,83.85
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,72.18,51.31
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,30.89,18.86
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,28.36,16.9
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,25.83,14.92
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,64.69,45.74
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,104.5,77.08
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,70.87,50.75
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,38.23,24.98
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,85.3,62.55
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,135.97,102.59
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,124.59,94.04
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,113.24,85.56
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,324.34,256.09
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,501.72,390.34
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,431.03,337.7
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,378.28,298.71
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,315.72,249.9
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,256.79,202.49
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,189.33,147.08
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,127.89,95.24
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,63.04,31.87
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,8.11,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,15.68,6.21
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,31.32,21.05
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,46.54,34.68
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,63.39,49.59
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,80.08,64.09
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,75.09,59.68
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,69.14,54.37
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,110.24,89.06
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,141.13,114.41
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,164.36,126.19
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,194.8,147.47
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,221.09,166.94
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,248.29,187.56
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,287.37,216.16
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,326.49,244.91
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,382.94,286.24
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,446.41,332.84
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,465.96,346.73
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,480.64,356.34
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,497.73,367.84
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,512.79,377.39
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,552.16,404.48
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,593.3,432.04
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,450.07,331.25
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,275.87,204.58
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,308.57,229.41
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,355.56,263.19
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,370.64,274.25
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,385.95,285.72
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,403.39,298.93
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,421.11,312.37
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,436.91,324.53
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,452.77,336.8
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,400.26,299.48
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,347.07,261.27
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,326.88,247.27
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,306.37,232.76
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,307.81,235.09
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,308.96,237.14
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,279.88,216.12
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,250.71,194.81
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,356.24,280.95
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,449.96,355.23
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,403.78,320.93
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,357.19,286.1
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,303.67,243.82
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,251.95,201.52
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,190.81,150.37
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,134.36,101.45
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,64.9,29.49
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.1,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,6.57,0.01
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,9.45,2.55
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,12.34,5.06
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,67.5,52.42
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,111.26,89.06
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,97.9,77.47
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,77.61,60.16
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,136.11,102.74
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,200.99,149.84
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,216.79,162.09
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,229.33,172.42
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,285.09,211.53
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,355.32,262.34
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,407.6,301.37
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,467.82,346.86
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,432.81,322.86
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,376.57,281.08
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,459.2,342.55
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,549.87,408.64
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,593.69,439.28
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,636.29,468.96
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,753.01,557.07
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,860.5,634.05
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,889.98,653.11
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,916.25,670.55
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,937.29,684.57
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,954.77,696.35
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,965.69,703.93
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,972.83,709.22
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,973.68,710.54
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,970.73,709.56
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,960.14,702.32
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,945.99,692.93
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,937.51,689.93
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,913.66,676.73
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,879.1,655.03
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,842.01,631.59
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,798.77,602.99
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,758.28,576.14
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,701.78,537.86
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,645.13,498.87
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,579.57,453.05
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,515.4,405.82
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,435.05,344.58
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,354.93,281.11
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,266.09,208.28
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,187.64,141.01
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,91.66,35.9
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,12.8,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,23.37,11.2
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,35.8,24.42
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,48.27,35.65
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,56.71,43.24
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,64.96,50.41
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,69.18,53.83
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,71.29,55.34
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,74.16,57.55
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,76.89,59.62
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,97.4,59.09
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,157.19,90.21
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,214.34,131.55
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,273.43,179.79
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,331.23,228.72
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,394.4,281.67
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,451.99,330.33
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,509.22,377.49
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,564.32,421.09
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,618.63,462.79
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,669.05,501.13
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,717.57,537.13
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,762.57,568.87
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,805.1,596.64
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,842.91,622.06
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,877.81,645.41
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,907.87,665.45
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,934.62,683.3
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,956.06,697.3
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,973.83,708.95
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,984.46,715.99
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,991.19,720.63
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,993.03,722.22
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,990.99,721.64
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,977.51,713.66
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,972.86,711.74
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,951.17,698.33
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,926.08,682.85
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,891.98,661.59
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,855.25,638.49
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,811.57,610.82
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,770.8,584.9
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,714.63,547.84
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,658.1,509.81
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,591.0,462.81
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,525.34,414.27
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,446.16,353.46
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,371.23,293.54
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,274.51,214.58
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,193.0,144.41
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,93.0,26.38
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,11.1,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,21.45,9.56
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,29.97,19.61
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,38.42,27.36
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,43.99,32.39
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,49.48,37.12
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,51.04,38.33
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,57.39,43.53
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,59.67,45.29
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,61.89,46.97
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,88.02,48.93
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,154.85,84.66
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,215.24,128.68
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,276.82,179.37
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,337.68,231.39
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,398.84,283.34
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,458.33,333.46
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,517.13,381.61
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,573.63,425.87
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,628.67,467.53
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,679.89,506.16
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,728.98,542.3
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,773.13,572.36
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,814.04,598.47
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,852.1,623.65
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,887.12,646.68
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,916.75,666.09
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,942.89,683.23
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,963.06,696.22
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,979.43,706.84
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,989.57,713.85
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,995.77,718.48
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,996.98,719.74
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,994.27,718.65
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,979.3,709.75
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,960.86,698.8
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,951.36,695.26
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,926.24,681.4
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,892.21,660.33
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,855.47,637.39
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,811.59,609.81
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,770.26,583.72
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,714.7,546.31
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,658.73,508.01
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,592.09,461.56
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,526.86,413.75
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,445.29,351.49
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,368.41,290.33
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,273.38,212.89
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,193.92,143.99
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,92.22,12.27
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,11.1,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,20.26,8.36
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,32.11,21.38
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,42.44,30.8
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,48.57,36.41
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,54.58,41.69
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,58.33,44.76
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,62.0,47.65
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,64.31,49.42
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,72.78,56.38
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,99.38,58.56
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,156.73,87.97
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,215.74,131.07
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,276.32,180.51
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,340.73,234.19
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,400.54,283.95
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,458.89,332.09
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,516.65,378.26
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,572.01,420.53
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,626.24,460.49
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,677.03,497.35
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,725.82,531.73
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,770.4,560.92
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,812.47,586.28
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,850.26,609.67
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,885.02,630.91
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,914.39,649.18
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,940.32,665.3
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,961.27,678.37
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,978.46,689.22
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,989.39,697.02
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,996.38,702.58
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,996.91,703.66
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,993.5,702.51
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,763.32,554.02
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,462.36,340.3
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,635.25,469.64
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,780.78,572.75
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,535.1,400.34
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,281.44,211.89
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,300.65,229.36
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,318.41,244.71
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,520.87,402.71
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,654.97,503.02
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,588.92,456.42
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,524.29,410.09
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,443.48,348.43
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,367.33,287.86
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,274.81,212.87
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,191.27,140.67
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,89.74,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,11.52,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,20.84,8.37
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,33.27,22.36
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,45.48,33.41
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,53.65,40.7
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,63.47,49.11
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,67.48,52.34
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,71.4,55.38
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,102.76,81.4
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,136.85,109.03
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,125.48,83.65
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,157.48,89.86
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,220.09,135.25
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,278.42,181.56
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,337.94,235.2
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,378.05,270.35
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,408.58,294.66
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,434.11,314.44
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,486.64,352.2
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,545.07,393.61
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,555.37,400.82
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,558.92,403.16
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,618.85,446.48
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,683.52,492.24
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,725.87,521.0
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,762.38,546.02
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,722.23,517.89
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,684.21,490.99
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,691.73,497.07
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,697.62,501.76
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,852.23,613.4
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,974.05,694.94
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,810.77,587.55
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,590.42,432.59
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,699.05,514.28
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,803.55,589.19
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,669.58,495.85
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,538.08,402.45
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,510.81,385.27
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,482.38,366.42
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,527.15,403.1
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,545.98,420.8
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,458.27,356.0
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,358.88,281.37
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,316.14,249.89
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,273.64,217.41
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,226.58,180.07
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,180.94,142.65
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,129.09,99.08
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,79.69,55.93
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,36.62,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,10.67,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,19.36,6.93
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,31.85,21.13
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,44.1,32.21
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,51.96,39.33
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,61.2,47.38
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,66.06,51.36
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,70.74,55.07
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,73.27,56.85
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,75.69,58.51
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,104.09,62.12
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,159.21,91.25
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,221.62,136.7
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,279.73,183.19
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,337.73,230.82
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,396.46,278.49
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,453.39,324.4
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,510.22,368.99
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,432.74,317.4
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,309.21,227.24
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,366.33,269.22
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,427.26,312.4
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,443.8,323.97
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,460.33,335.81
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,514.34,374.06
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,562.9,408.0
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,663.17,478.36
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,757.6,542.97
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,872.43,623.7
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,952.53,676.69
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,961.51,682.6
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,980.83,695.91
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,847.81,610.32
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,690.94,501.76
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,831.99,605.96
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,946.14,683.38
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,667.98,495.47
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,338.99,253.95
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,618.93,467.68
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,829.82,615.88
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,783.89,585.22
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,736.45,555.5
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,679.3,517.73
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,621.92,478.99
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,553.47,430.76
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,486.74,381.78
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,402.58,317.2
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,330.41,259.19
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,241.24,186.32
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,162.7,116.81
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,55.77,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,10.67,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,19.34,6.4
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,32.17,21.4
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,44.72,32.83
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,53.6,40.8
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,62.26,48.29
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,69.03,53.94
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,73.59,57.54
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,76.69,59.82
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,79.63,61.93
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,108.54,65.7
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,162.78,95.25
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,219.05,137.12
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,282.36,188.92
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,338.96,236.58
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,397.15,285.21
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,454.08,332.59
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,510.81,378.57
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,565.46,420.96
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,617.09,459.95
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,540.72,403.35
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,411.19,304.7
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,466.91,346.08
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,533.91,394.36
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,476.14,352.23
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,420.93,311.7
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,582.91,432.09
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,755.51,554.66
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,870.91,638.47
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,951.51,694.0
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,961.9,700.77
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,968.59,705.78
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,819.99,604.29
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,614.1,454.94
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,799.87,594.34
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,939.17,692.52
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,617.83,468.08
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,230.35,173.72
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,570.96,439.64
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,826.89,624.68
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,507.18,393.57
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,150.82,114.55
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,427.39,338.1
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,623.02,487.89
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,554.69,437.03
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,488.09,386.9
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,408.44,324.77
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,329.94,261.24
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,240.77,187.05
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,162.61,115.7
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,55.8,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,10.24,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,18.57,5.33
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,30.7,20.12
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,42.62,31.0
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,29.97,20.37
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,20.6,12.27
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,66.13,51.5
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,106.61,85.63
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,118.24,95.08
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,129.75,104.34
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,145.0,110.96
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,161.67,123.16
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,157.46,119.41
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,151.52,114.44
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,178.98,135.14
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,207.43,156.38
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,300.09,225.73
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,409.26,306.81
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,421.04,315.7
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,429.44,321.91
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,536.62,402.48
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,661.23,494.11
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,610.2,454.43
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,542.86,402.71
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,637.84,473.22
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,731.86,541.32
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,714.24,527.21
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,691.93,510.21
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,845.16,625.17
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,966.71,709.3
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,814.84,603.5
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,602.75,446.66
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,613.45,456.6
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,623.01,464.83
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,818.37,611.7
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,952.25,705.51
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,571.5,439.57
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,115.47,85.5
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,525.2,411.48
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,843.69,641.85
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,799.95,612.01
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,754.39,582.77
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,700.77,546.03
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,643.43,505.84
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,575.72,457.37
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,509.72,407.85
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,423.54,339.96
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,343.05,273.88
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,246.21,192.64
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,165.82,116.66
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,57.6,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,9.82,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,17.87,4.27
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,28.95,18.61
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,41.64,30.14
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,38.3,27.58
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,43.03,31.71
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,49.8,37.45
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,63.15,48.67
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,100.98,80.39
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,145.74,117.17
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,170.99,126.63
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,204.35,148.8
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,240.91,172.24
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,295.95,212.05
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,321.25,236.27
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,336.23,250.65
