Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,393.63,293.28
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,464.27,345.99
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,487.27,363.71
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,505.38,377.19
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,520.19,387.97
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,533.82,397.55
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,551.62,409.45
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,568.29,420.35
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,546.84,404.34
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,510.11,377.49
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,544.28,402.41
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,567.15,419.09
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,655.03,484.07
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,762.14,560.5
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,657.52,485.84
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,566.0,419.43
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,681.0,505.23
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,775.68,574.43
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,825.14,610.36
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,852.46,631.84
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,830.32,618.0
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,805.02,602.35
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,749.6,564.74
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,693.7,526.41
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,593.99,456.29
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,517.67,401.21
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,499.18,389.79
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,494.35,387.51
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,435.7,343.8
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,378.53,300.19
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,297.15,236.38
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,235.26,185.62
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,163.69,125.61
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,98.05,64.84
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,32.42,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,9.39,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,17.33,3.21
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,33.19,22.0
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,48.05,35.45
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,63.64,49.19
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,77.82,61.38
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,77.51,60.93
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,79.33,62.18
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,84.77,66.4
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,88.41,69.03
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,142.82,95.8
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,204.69,140.52
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,232.38,154.2
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,282.94,189.94
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,343.93,240.38
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,401.45,287.76
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,458.21,334.23
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,515.0,379.42
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,568.98,420.51
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,622.44,459.89
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,595.44,438.71
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,529.21,387.93
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,626.21,458.68
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,734.23,534.78
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,423.61,316.67
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,58.62,39.9
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,386.32,290.03
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,713.9,518.52
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,585.78,426.98
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,447.83,328.12
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,662.58,485.41
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,863.16,624.34
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,924.69,668.18
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,967.21,696.8
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,797.21,582.67
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,588.52,434.29
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,763.31,565.43
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,894.8,658.42
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,857.96,634.18
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,818.77,609.63
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,771.46,579.81
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,722.76,548.62
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,664.24,508.82
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,605.69,468.24
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,534.8,417.29
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,460.38,362.0
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,380.12,299.19
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,305.67,238.6
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,214.73,163.68
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,131.76,84.69
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,43.26,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,9.39,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,17.06,2.25
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,30.32,19.57
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,43.3,31.39
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,52.22,39.4
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,60.93,46.95
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,68.92,53.52
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,74.58,57.93
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,77.65,60.16
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,80.57,62.23
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,117.34,70.38
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,172.84,102.8
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,228.48,144.55
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,286.29,191.83
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,343.87,239.63
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,406.19,290.35
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,462.26,336.03
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,518.3,380.44
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,572.13,421.3
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,625.19,460.31
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,470.64,349.94
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,257.06,189.4
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,528.18,394.47
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,806.74,590.52
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,843.32,612.49
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,877.1,634.34
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,905.21,652.81
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,930.02,669.2
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,948.51,681.24
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,963.38,691.08
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,971.62,696.81
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,976.07,700.31
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,974.23,699.56
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,968.65,696.6
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,940.18,679.44
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,899.96,654.74
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,756.77,557.45
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,606.35,451.85
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,518.56,390.88
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,452.34,343.35
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,388.87,297.64
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,309.06,238.65
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,274.92,213.43
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,241.12,187.86
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,204.0,159.44
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,167.36,130.69
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,129.21,99.9
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,91.72,68.96
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,57.0,39.86
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,17.66,6.02
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,8.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.11,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,5.76,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,78.67,61.73
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,134.65,108.36
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,153.83,117.39
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,166.43,126.44
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,172.4,130.52
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,177.48,133.97
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,255.48,190.25
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,354.84,262.18
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,391.35,289.31
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,428.74,316.84
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,372.26,275.82
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,299.31,221.63
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,262.67,194.81
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,225.92,167.48
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,396.66,293.3
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,567.54,412.04
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,585.99,423.53
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,603.8,435.67
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,433.37,317.28
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,229.43,168.93
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,398.81,294.78
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,583.31,423.67
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,781.05,563.65
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,954.51,680.76
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,950.22,677.61
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,942.39,674.26
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,825.23,597.12
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,696.94,509.55
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,493.37,367.88
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,293.14,219.86
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,432.99,328.81
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,566.56,428.49
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,645.46,489.11
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,702.01,533.0
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,643.41,492.78
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,577.33,446.84
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,506.72,395.93
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,438.94,345.24
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,357.09,281.67
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,281.45,220.33
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,194.09,147.48
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,99.36,55.34
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,35.13,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,8.54,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.84,0.0
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,30.57,19.75
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,45.29,33.18
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,56.23,43.0
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,66.86,52.23
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,72.93,57.17
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,78.83,61.78
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,112.05,89.29
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,143.96,115.1
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,171.97,126.53
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,204.25,148.83
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,238.66,174.21
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,274.83,201.65
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,311.52,229.14
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,349.93,257.65
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,388.34,286.27
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,428.55,315.82
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,483.09,354.6
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,543.0,396.45
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,582.2,424.23
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,622.62,452.63
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,652.89,473.63
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,682.04,493.7
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,686.42,495.93
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,686.85,495.54
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,803.84,578.55
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,919.42,656.81
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,936.33,667.24
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,949.73,676.51
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,957.99,682.69
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,962.64,686.77
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,840.65,605.67
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,704.4,511.37
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,820.86,597.71
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,920.48,667.96
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,746.3,550.62
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,546.76,409.51
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,689.23,517.85
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,789.32,591.94
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,599.61,457.53
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,395.64,306.06
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,483.59,377.47
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,558.36,436.13
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,486.9,382.86
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,418.45,330.88
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,335.27,265.31
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,246.66,193.42
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,163.1,123.34
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,80.14,38.66
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,27.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,8.11,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.06,0.0
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,31.65,20.5
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,47.92,35.26
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,59.25,45.38
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.78,55.36
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,78.7,61.96
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,86.34,68.14
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,91.89,72.41
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,97.2,76.41
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,135.9,85.96
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,187.95,117.33
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,241.42,157.9
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,297.41,203.67
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,352.74,249.41
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,409.74,295.88
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,435.08,320.3
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,433.42,321.22
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,462.84,342.53
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,491.3,362.48
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,544.29,400.77
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,598.31,439.33
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,602.48,440.7
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,594.09,433.49
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,740.74,541.14
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,878.57,637.67
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,907.36,655.83
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,933.03,672.84
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,951.71,685.05
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,966.78,695.07
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,892.21,645.39
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,781.5,567.88
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,893.81,649.85
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,971.51,702.62
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,953.67,691.59
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,940.37,684.42
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,913.62,669.46
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,883.91,652.58
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,847.28,629.97
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,808.29,605.61
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,649.41,495.88
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,491.8,380.39
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,549.87,427.8
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,585.36,456.9
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,505.62,397.88
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,437.0,345.65
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,353.27,279.63
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,276.22,216.34
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,184.93,139.52
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,84.63,33.7
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,29.42,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,8.11,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.81,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,26.0,15.85
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,36.16,25.35
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,42.54,31.2
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,48.82,36.71
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,51.37,38.81
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,53.98,40.86
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,95.68,75.97
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,142.81,114.82
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,168.84,125.89
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,202.07,150.14
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,225.63,168.13
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,247.64,185.16
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,278.77,208.3
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,311.7,232.65
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,311.49,233.01
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,307.28,230.01
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,415.97,310.49
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,543.11,402.69
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,559.36,413.77
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,571.38,421.84
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,694.77,515.27
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,815.96,603.48
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,852.21,627.3
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,885.5,649.59
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,912.13,666.12
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,935.23,680.32
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,588.84,443.14
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,150.34,110.52
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,161.75,119.9
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,173.33,128.89
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,169.12,125.8
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,164.88,122.72
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,187.09,140.02
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,210.12,157.91
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,234.76,177.32
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,279.84,212.14
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,400.44,306.72
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,496.76,381.34
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,525.9,405.81
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,529.73,412.24
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,591.33,461.63
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,628.77,490.83
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,555.9,438.13
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,485.39,384.93
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,397.73,315.66
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,316.05,248.21
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,208.94,157.79
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,107.1,30.9
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,36.28,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.12,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,9.89,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,26.32,15.87
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,42.22,30.22
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,59.43,45.42
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,74.67,58.68
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,94.53,75.45
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,110.42,88.5
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,125.78,100.84
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,140.76,112.65
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,131.18,84.34
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,171.34,98.34
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,230.17,144.25
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,290.73,195.28
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,343.41,247.24
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,365.84,271.0
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,287.45,215.12
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,185.52,138.6
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,153.33,113.72
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,119.85,87.68
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,415.57,317.51
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,735.16,550.41
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,779.32,578.32
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,820.9,605.19
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,857.14,629.26
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,890.3,651.2
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,876.15,640.51
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,827.46,602.23
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,917.05,668.96
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,978.66,709.73
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,818.22,600.27
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,596.57,438.7
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,820.08,605.22
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,986.0,718.65
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,966.75,706.02
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,938.91,689.13
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,912.48,674.32
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,883.11,657.45
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,843.9,632.71
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,802.58,606.33
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,408.25,320.84
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,6.6,0.0
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,5.35,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.11,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.29,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.46,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,116.64,91.85
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,227.84,178.98
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,140.4,104.0
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,43.59,1.59
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,15.35,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,8.11,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,14.99,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,29.09,18.04
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,43.17,30.99
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,52.46,39.36
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,61.56,47.26
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,67.15,51.93
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,73.52,57.09
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,101.64,80.53
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,132.87,106.2
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,167.81,120.55
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,207.42,147.75
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,244.95,178.43
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,272.15,201.59
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,273.31,204.34
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,262.51,197.04
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,350.72,262.31
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,457.01,340.9
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,539.74,402.98
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,639.16,477.57
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,688.97,514.27
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,737.02,549.07
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,776.74,576.43
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,821.06,604.99
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,752.0,552.77
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,626.54,458.58
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,800.28,587.51
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,942.54,685.61
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,961.97,697.4
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,977.75,707.76
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,985.38,713.24
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,989.16,716.42
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,987.6,716.0
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,982.26,713.31
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,976.85,710.77
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,954.86,697.49
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,929.72,682.02
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,901.41,664.51
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,750.56,563.25
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,590.13,447.65
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,670.47,511.54
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,727.04,554.45
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,662.93,509.51
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,599.33,464.76
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,522.81,409.15
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,444.2,349.65
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,353.78,278.32
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,271.28,210.51
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,172.68,126.88
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,62.28,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,14.63,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,30.77,19.4
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,47.11,34.44
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,56.96,43.36
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,66.97,52.09
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,70.18,54.73
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,74.52,58.18
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,77.67,60.51
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,80.71,62.7
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,124.33,71.96
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,179.3,105.6
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,243.54,155.84
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,304.16,206.63
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,363.43,256.65
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,424.38,307.28
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,483.71,356.23
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,542.59,403.42
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,598.11,446.0
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,652.74,486.56
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,703.1,523.89
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,751.49,558.95
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,794.55,587.45
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,834.7,612.9
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,871.22,636.94
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,904.73,658.91
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,932.36,675.62
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,956.52,690.04
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,974.71,701.71
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,989.16,711.09
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,996.85,716.58
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,1000.69,719.78
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,998.14,718.72
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,1005.21,724.08
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,989.95,715.44
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,971.05,704.72
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,945.01,690.18
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,915.76,673.54
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,876.48,649.1
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,840.85,627.02
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,790.66,595.1
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,739.2,561.85
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,673.99,517.05
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,609.32,471.67
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,531.34,416.21
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,456.16,359.79
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,357.47,281.93
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,272.95,212.13
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,171.62,125.2
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,57.48,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.16,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,31.0,19.48
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,48.85,35.88
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,61.43,47.17
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,72.21,56.57
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,75.91,59.63
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,79.67,62.56
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,85.43,67.06
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,88.82,69.5
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,131.59,78.6
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,184.59,111.24
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,242.28,156.41
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,302.21,206.44
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,364.42,258.25
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,424.27,307.69
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,482.85,355.12
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,541.27,400.87
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,597.01,443.26
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,649.32,481.97
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,699.2,518.58
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,747.2,552.96
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,793.52,583.66
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,837.99,611.8
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,874.44,635.32
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,907.77,656.69
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,936.93,675.57
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,962.63,692.23
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,980.89,703.83
