Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,995.32,713.1
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,1004.38,719.44
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,1009.52,723.45
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,1007.69,723.2
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,1001.96,720.66
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,986.57,712.07
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,979.91,709.35
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,954.48,695.53
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,925.78,679.67
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,888.22,656.8
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,848.13,632.08
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,798.64,600.75
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,752.53,571.3
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,690.13,529.89
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,628.03,487.57
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,552.2,433.35
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,479.04,378.11
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,386.61,305.07
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,300.91,234.13
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,190.99,138.21
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,57.42,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,13.48,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,25.82,15.23
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,38.26,26.94
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,46.69,34.66
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,56.54,43.35
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,70.89,55.54
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,85.83,67.92
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,111.52,89.0
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,131.79,105.13
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,163.39,119.54
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,182.14,135.88
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,204.18,152.54
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,226.78,169.78
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,297.83,215.35
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,419.91,303.44
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,429.64,316.86
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,402.98,299.48
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,511.86,381.59
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,644.21,480.07
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,689.08,513.3
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,735.54,547.45
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,781.11,579.86
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,824.97,609.83
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,860.97,633.83
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,893.97,655.82
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,921.94,674.83
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,946.54,691.7
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,965.25,704.14
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,980.26,714.31
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,923.74,677.93
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,830.84,611.23
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,774.58,573.36
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,734.76,545.69
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,551.35,414.14
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,368.2,277.54
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,557.33,423.51
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,717.02,542.38
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,791.84,599.38
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,838.72,632.97
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,790.29,601.25
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,744.73,571.76
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,682.42,528.82
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,620.56,485.25
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,545.31,431.33
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,472.8,376.37
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,377.97,300.11
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,290.45,226.62
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,183.15,130.72
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,53.35,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,13.66,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,25.48,15.04
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,38.32,27.28
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,48.71,36.75
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,56.65,43.8
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,62.14,48.38
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,67.44,52.62
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,70.56,54.97
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,73.56,57.18
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,126.73,73.17
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,184.03,110.75
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,241.46,167.8
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,266.02,197.55
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,318.7,235.4
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,380.74,280.69
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,449.69,331.5
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,542.27,400.91
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,597.3,441.72
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,651.26,480.59
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,702.12,517.09
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,751.24,551.48
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,793.25,579.01
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,840.56,608.32
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,877.4,631.65
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,911.12,652.94
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,939.69,669.57
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,964.76,683.96
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,859.22,614.54
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,701.31,503.52
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,879.29,631.61
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,1013.76,718.69
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,1012.14,717.24
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,1006.59,714.92
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,989.65,705.63
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,981.45,702.1
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,956.75,689.51
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,928.77,674.91
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,778.75,577.65
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,599.93,452.86
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,691.59,524.6
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,756.46,571.25
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,695.07,529.55
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,633.82,487.88
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,557.76,435.04
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,484.38,381.04
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,392.68,308.65
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,307.71,238.06
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,195.05,135.43
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,57.39,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,12.8,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,24.05,13.76
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,38.14,27.06
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,45.59,33.95
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,52.91,40.41
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,57.83,44.48
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,62.61,48.26
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,65.27,50.23
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,68.55,52.7
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,124.52,69.42
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,188.73,112.0
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,247.46,158.05
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,308.16,208.35
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,359.53,256.52
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,386.94,282.41
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,456.6,333.56
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,546.67,400.6
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,560.41,410.27
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,541.63,395.1
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,582.9,424.63
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,625.38,454.15
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,707.19,511.14
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,788.98,566.92
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,855.8,614.14
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,904.92,646.13
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,932.52,661.86
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,956.67,675.58
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,858.35,610.86
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,709.32,507.12
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,871.15,623.28
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,998.88,706.07
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,995.85,703.73
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,1002.29,708.9
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,987.52,701.55
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,969.12,692.21
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,942.62,678.57
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,912.95,662.89
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,873.07,639.61
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,836.42,618.23
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,786.28,587.25
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,734.9,554.9
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,669.57,511.25
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,604.82,466.78
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,526.91,411.24
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,451.92,354.41
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,355.24,278.15
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,265.77,204.29
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,161.73,107.5
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,35.96,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,5.97,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,19.0,9.45
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,31.91,21.48
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,47.89,35.57
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,63.7,49.26
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,80.4,63.4
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,96.92,77.07
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,116.7,93.13
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,130.15,103.66
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,160.85,118.64
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,208.41,150.35
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,236.91,172.99
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,262.06,193.23
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,269.2,199.45
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,268.0,198.82
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,256.95,190.68
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,242.09,179.55
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,255.56,188.91
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,269.22,198.17
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,296.66,217.87
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,321.47,235.46
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,445.69,323.78
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,570.64,408.32
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,539.9,386.05
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,491.02,352.6
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,639.75,457.53
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,767.43,544.04
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,685.39,487.92
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,579.2,415.94
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,613.81,441.68
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,648.07,465.95
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,844.64,605.79
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,982.51,697.13
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,975.57,693.81
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,952.33,681.87
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,925.5,667.16
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,895.58,650.39
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,862.15,631.64
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,820.88,607.35
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,769.69,575.92
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,717.4,543.06
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,651.51,498.9
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,586.38,453.93
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,507.92,397.83
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,432.56,340.69
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,332.15,260.95
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,246.36,189.27
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,136.47,85.79
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,11.95,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,23.58,12.9
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,36.08,24.95
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,46.74,34.55
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,55.16,41.96
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,59.19,45.35
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,63.19,48.57
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,66.13,50.79
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,72.85,56.13
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,145.69,97.76
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,190.72,141.99
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,221.98,152.47
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,307.45,209.65
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,366.2,258.8
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,425.46,307.45
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,428.0,315.38
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,391.94,290.48
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,396.36,293.5
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,392.84,290.25
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,385.78,284.97
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,376.27,277.8
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,305.09,225.88
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,222.48,164.58
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,238.15,176.43
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,254.1,188.26
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,618.67,462.03
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,938.2,678.17
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,646.14,477.38
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,255.92,188.35
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,327.7,242.7
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,386.59,285.92
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,492.63,364.38
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,578.7,427.21
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,786.44,579.77
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,944.97,689.0
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,917.68,672.77
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,893.71,660.15
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,855.8,636.72
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,815.51,611.53
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,764.48,578.99
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,712.37,545.09
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,652.2,503.73
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,592.05,461.27
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,513.48,403.58
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,438.06,344.95
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,345.27,270.43
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,258.78,197.74
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,149.94,87.88
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,28.32,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,8.54,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,25.61,14.32
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,42.59,30.41
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,57.84,44.0
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,72.73,56.96
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,81.44,64.16
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,91.01,71.82
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,97.76,77.07
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,108.65,85.65
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,155.64,99.06
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,206.95,133.14
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,261.12,175.15
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,316.18,219.85
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,350.97,253.6
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,364.86,268.27
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,397.59,293.33
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,429.55,317.18
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,479.42,353.06
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,530.79,389.48
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,625.47,459.07
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,731.89,535.66
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,707.34,514.45
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,660.22,477.99
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,464.47,341.22
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,240.97,176.94
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,593.3,439.65
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,917.52,660.85
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,820.24,590.04
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,703.9,508.05
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,506.79,371.97
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,284.73,210.19
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,479.55,355.89
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,637.63,468.92
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,787.22,576.1
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,898.96,654.92
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,867.5,636.09
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,833.38,616.49
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,783.7,584.85
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,741.18,557.81
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,686.29,521.78
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,631.18,484.56
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,569.05,440.82
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,507.88,396.48
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,429.91,337.7
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,356.01,279.91
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,258.28,201.82
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,181.39,137.24
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,89.29,44.85
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,10.24,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,22.45,11.69
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,35.35,24.3
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,46.03,33.93
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,54.49,41.37
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,59.7,45.69
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,64.79,49.71
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,67.68,51.86
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,77.53,51.96
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,131.94,74.5
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,189.75,113.52
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,252.81,162.91
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,312.59,211.77
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,371.76,260.21
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,431.85,308.15
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,489.61,353.6
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,547.18,397.42
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,539.73,391.79
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,492.64,356.26
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,619.3,448.39
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,749.04,539.62
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,483.12,355.64
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,136.26,97.87
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,394.46,290.11
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,667.39,476.0
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,822.15,582.73
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,955.99,668.88
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,738.03,526.67
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,434.4,313.18
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,751.47,541.0
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,999.1,698.34
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,996.03,696.74
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,989.15,695.73
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,983.57,694.89
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,961.77,683.93
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,934.93,668.81
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,904.96,651.7
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,865.19,628.62
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,828.61,607.38
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,776.75,575.86
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,723.79,542.93
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,658.48,499.35
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,593.84,454.9
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,513.86,398.41
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,437.16,340.52
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,341.8,264.75
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,253.29,190.5
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,124.64,53.48
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,10.24,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,22.1,11.17
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,34.07,23.06
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,41.71,30.06
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,49.19,36.66
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,53.88,40.55
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,58.47,44.18
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,61.67,46.63
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,73.69,47.44
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,129.72,71.13
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,193.44,114.75
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,252.03,160.45
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,312.48,209.28
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,328.23,232.29
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,304.67,220.96
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,279.67,203.83
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,247.01,180.4
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,367.96,267.57
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,498.1,357.46
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,549.81,392.33
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,599.25,426.0
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,720.14,511.62
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,832.19,587.6
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,700.3,497.44
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,491.12,350.72
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,616.44,439.49
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,749.71,527.73
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,884.37,619.18
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,980.33,679.95
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,767.85,544.24
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,471.4,339.12
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,764.16,549.25
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,991.14,695.6
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,835.58,596.28
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,662.13,478.68
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,785.94,570.91
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,887.23,640.94
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,846.35,615.73
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,803.35,590.12
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,749.71,557.19
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,695.15,522.86
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,627.35,477.16
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,560.42,430.67
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,472.34,367.26
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,396.44,309.54
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,302.44,234.37
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,217.8,162.77
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,107.66,32.17
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,23.12,11.67
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,37.37,25.78
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,47.92,35.32
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,58.22,44.36
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,64.29,49.5
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,71.43,55.37
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,74.72,57.84
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,87.7,58.63
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,140.06,81.83
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,196.33,120.42
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,253.49,165.97
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,312.87,215.17
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,371.51,263.46
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,433.63,312.97
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,490.28,356.7
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,546.88,398.52
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,600.95,437.05
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,654.11,473.33
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,703.13,505.96
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,750.42,536.12
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,791.09,559.44
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,838.01,584.7
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,799.48,555.57
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,713.18,494.27
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,764.66,528.94
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,832.19,570.88
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,838.06,574.97
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,841.11,578.28
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,936.88,644.07
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,998.77,682.4
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,889.46,617.2
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,727.55,512.28
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,860.66,607.37
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,964.74,673.68
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,937.52,658.15
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,907.17,642.25
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,867.94,620.56
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,826.31,597.0
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,779.34,569.4
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,726.52,537.25
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,662.35,495.85
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,598.76,453.37
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,517.65,397.23
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,440.08,339.85
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,340.23,261.51
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,249.25,184.69
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,118.81,14.96
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,9.39,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,20.96,9.8
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,35.02,23.78
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,42.18,30.43
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,49.25,36.7
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,52.88,39.7
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,56.53,42.55
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,59.15,44.53
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,79.64,50.02
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,135.23,74.12
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,194.2,114.48
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,254.47,162.7
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,316.55,214.32
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,377.33,264.56
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,440.61,315.26
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,499.21,360.92
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,557.31,404.43
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,612.48,444.5
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,666.44,482.32
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,716.62,517.74
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,764.73,550.57
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,808.74,577.71
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,850.21,602.94
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,886.49,625.95
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,919.6,646.94
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,946.96,664.84
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,970.77,680.65
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,988.5,692.33
