Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,946.91,716.76
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,917.16,698.48
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,873.91,670.6
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,818.81,633.76
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,762.44,595.23
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,692.17,545.55
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,622.52,494.41
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,537.72,430.32
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,452.28,361.57
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,331.98,258.4
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,210.57,70.71
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,81.28,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,13.4,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,27.21,17.61
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,34.04,24.45
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,40.83,30.87
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,48.91,38.15
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,53.31,41.97
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,56.67,44.65
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,92.17,52.07
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,152.87,86.66
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,216.55,135.49
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,284.42,193.39
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,348.99,249.96
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,412.43,304.66
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,475.97,357.75
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,537.43,407.19
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,598.09,454.01
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,655.11,496.67
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,710.43,536.59
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,761.81,573.19
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,810.84,605.45
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,855.86,633.52
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,898.05,659.38
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,934.74,682.69
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,967.98,703.73
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,995.24,720.22
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,1018.66,734.35
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,1035.72,745.32
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,1048.69,753.93
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,1054.98,759.27
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,1057.13,762.25
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,1052.02,760.2
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,1042.86,755.85
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,1025.7,747.27
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,1004.82,736.44
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,976.2,720.02
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,944.35,701.51
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,913.05,683.25
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,868.39,655.74
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,813.1,619.8
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,756.63,582.21
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,685.3,533.19
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,614.75,482.68
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,528.54,418.82
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,442.0,350.3
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,321.87,247.38
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,198.61,31.0
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,76.78,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,15.06,0.0
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,29.47,19.34
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,45.49,34.18
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,60.99,48.17
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,75.89,61.3
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,90.23,73.62
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,105.66,86.56
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,133.84,99.45
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,171.54,122.16
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,219.18,155.64
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,259.54,190.37
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,293.75,219.67
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,282.9,214.56
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,255.91,195.37
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,254.77,194.14
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,248.36,188.64
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,347.14,262.49
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,459.63,343.34
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,623.47,463.13
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,790.63,578.62
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,770.38,559.2
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,713.52,516.08
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,670.82,486.1
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,616.88,447.86
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,581.29,423.02
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,542.19,395.28
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,688.67,499.0
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,839.44,598.48
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,804.94,572.71
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,749.52,536.33
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,660.24,479.48
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,547.68,404.58
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,536.34,400.05
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,523.74,393.54
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,407.32,309.84
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,271.59,208.42
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,247.06,191.15
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,222.4,172.92
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,196.97,153.89
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,171.65,134.54
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,130.65,102.09
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,104.78,81.17
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,77.61,58.71
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,50.26,35.64
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,30.26,18.23
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.89,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,5.12,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,14.81,0.0
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,29.43,19.2
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,41.69,30.83
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,51.69,40.01
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,58.3,45.92
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,64.73,51.45
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,68.5,54.39
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,104.23,62.9
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,160.89,96.11
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,221.16,141.58
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,281.98,191.88
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,348.41,247.26
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,409.23,297.82
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,470.7,347.4
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,530.66,394.74
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,590.45,440.36
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,646.13,481.06
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,700.44,519.51
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,750.94,554.9
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,799.49,588.12
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,842.77,615.24
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,892.38,646.11
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,928.34,668.49
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,960.92,688.77
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,987.66,703.99
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,1010.63,716.9
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,1027.22,727.36
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,1039.81,735.57
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,1044.85,739.33
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,1045.81,740.86
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,1040.13,738.52
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,1030.49,733.98
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,1009.35,723.22
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,996.83,718.07
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,965.87,700.44
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,931.78,680.91
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,887.4,654.45
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,840.74,626.13
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,782.0,589.08
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,728.39,554.58
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,654.29,504.16
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,581.67,452.59
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,486.56,382.36
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,396.8,310.92
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,274.55,205.49
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,145.79,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,15.17,0.0
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,30.05,19.44
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,41.22,30.13
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,52.19,40.09
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,61.37,48.2
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,67.65,53.56
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,72.01,56.97
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,108.31,66.2
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,162.06,97.53
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,220.4,141.3
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,279.89,190.9
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,341.62,243.27
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,404.83,295.79
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,465.65,345.15
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,524.01,391.21
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,582.15,435.53
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,637.55,476.52
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,692.21,515.74
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,651.51,484.09
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,575.57,426.39
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,721.68,534.0
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,872.37,637.31
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,907.64,658.89
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,939.74,679.39
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,965.85,696.52
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,988.42,711.54
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,1004.08,721.78
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,1015.87,729.77
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,884.68,644.94
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,714.33,526.11
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,871.37,641.22
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,1003.24,728.35
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,982.0,714.9
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,957.28,700.74
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,931.26,685.77
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,895.81,664.5
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,849.58,635.79
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,801.5,605.41
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,740.96,565.49
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,679.96,524.23
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,603.57,470.33
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,528.84,415.44
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,432.57,341.84
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,341.45,267.78
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,229.43,168.94
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,80.6,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,16.09,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,31.54,20.22
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,44.53,32.47
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,57.42,44.03
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,63.57,49.49
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,69.68,54.65
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,76.56,60.43
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,112.07,70.13
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,163.23,100.74
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,219.19,143.29
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,275.72,190.77
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,334.67,241.22
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,392.78,290.29
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,451.68,338.67
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,508.38,384.68
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,565.25,429.47
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,529.13,401.6
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,450.08,339.78
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,482.67,364.25
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,516.23,388.78
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,687.08,517.19
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,845.06,629.02
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,878.24,649.9
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,908.35,669.54
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,932.83,685.75
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,953.89,699.8
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,968.54,709.4
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,992.24,725.09
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,998.0,727.63
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,999.9,727.97
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,992.52,723.93
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,981.38,717.67
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,961.12,704.21
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,937.47,688.74
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,905.29,668.7
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,870.27,646.77
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,831.4,622.1
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,784.9,591.93
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,725.83,552.34
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,666.42,511.55
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,590.23,457.55
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,516.02,402.86
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,419.54,329.65
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,328.96,256.22
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,213.0,152.98
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,64.21,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,14.4,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,28.52,17.56
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,39.0,27.61
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,49.33,36.9
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,56.68,43.36
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,61.68,47.58
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,65.18,50.37
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,103.8,60.48
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,151.37,101.87
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,163.98,124.04
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,226.74,160.15
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,341.24,241.19
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,401.22,290.97
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,462.21,340.27
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,520.61,386.04
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,578.59,429.79
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,634.19,470.48
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,684.57,506.32
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,733.08,540.54
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,779.52,571.58
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,822.92,598.52
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,864.04,623.64
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,898.3,644.93
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,929.34,664.08
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,954.12,679.71
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,975.29,693.17
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,990.87,703.24
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,1002.63,711.1
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,1006.88,713.56
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,1007.21,713.79
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,1000.12,711.94
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,989.24,707.91
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,983.1,706.16
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,961.25,694.44
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,929.98,676.28
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,895.74,656.15
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,852.49,630.22
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,807.14,602.41
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,748.34,564.17
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,694.51,528.43
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,620.42,477.07
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,548.15,424.76
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,451.44,351.79
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,360.82,278.36
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,236.35,165.25
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,78.2,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,14.03,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,27.81,16.86
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,37.6,26.4
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,49.33,36.89
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,51.34,38.77
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,53.69,40.74
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,56.86,43.28
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,98.2,54.21
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,158.31,90.89
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,218.21,136.45
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,228.76,161.64
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,194.2,146.74
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,212.47,160.36
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,231.19,174.06
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,390.67,293.03
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,584.92,434.91
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,641.25,475.47
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,696.53,514.9
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,638.68,470.97
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,523.8,385.3
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,555.82,408.21
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,588.48,430.54
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,569.15,416.13
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,546.19,399.33
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,462.34,339.94
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,390.99,288.2
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,539.13,397.59
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,692.85,505.9
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,884.11,641.67
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,1025.44,732.62
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,1019.75,728.86
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,1010.17,724.22
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,985.66,710.23
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,969.69,701.93
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,938.19,684.91
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,903.7,665.87
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,857.49,637.39
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,809.31,607.15
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,750.1,568.44
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,696.06,532.33
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,616.86,475.98
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,539.97,419.1
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,441.29,344.43
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,348.91,269.13
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,218.98,148.43
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,60.95,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,5.97,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,11.52,3.63
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,21.03,12.3
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,30.56,20.77
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,42.21,30.93
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,53.7,40.76
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,64.1,49.46
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,74.58,55.41
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,112.45,68.75
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,215.55,134.03
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,145.28,97.45
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,19.86,10.42
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,21.53,11.73
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,23.21,12.99
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,24.47,13.96
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,25.73,14.93
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,337.5,261.98
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,685.02,517.28
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,633.11,475.03
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,525.66,392.97
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,366.76,276.94
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,175.86,131.31
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,453.63,344.73
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,714.49,533.41
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,847.22,631.04
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,958.86,709.68
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,916.15,681.3
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,850.53,634.43
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,591.25,448.6
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,303.84,230.12
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,263.27,200.67
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,243.63,186.38
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,163.4,124.27
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,86.38,63.47
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,190.16,147.45
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,296.24,232.09
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,199.26,155.86
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,95.58,72.3
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,82.54,62.14
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,69.48,51.73
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,55.85,40.66
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,42.22,29.38
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,30.58,19.57
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,18.96,9.69
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,10.7,1.68
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.56,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,14.08,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,25.64,15.4
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,36.9,26.65
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,46.28,35.42
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,52.33,40.97
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,58.28,46.19
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,61.6,48.94
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,104.89,61.49
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,160.92,97.19
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,220.76,144.65
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,284.82,199.65
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,346.87,253.74
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,407.62,305.64
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,469.38,356.71
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,528.31,404.55
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,586.86,450.37
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,639.36,490.44
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,692.68,529.76
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,742.28,564.99
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,789.83,596.61
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,832.07,623.63
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,871.63,648.5
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,905.71,670.74
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,936.57,690.77
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,961.6,705.89
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,983.06,718.71
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,998.5,729.13
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,1010.14,737.26
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,1014.72,741.0
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,1015.4,742.45
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,1007.69,738.63
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,1008.63,740.75
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,984.44,726.44
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,956.84,710.11
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,923.62,690.0
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,887.49,667.81
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,850.26,644.64
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,804.89,615.41
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,743.96,574.37
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,682.73,532.0
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,608.77,478.62
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,536.47,424.06
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,435.69,345.61
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,341.54,266.55
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,210.21,130.51
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,59.73,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,11.1,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,21.51,11.93
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,31.13,21.7
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,38.79,28.91
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,43.49,33.2
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,48.17,37.26
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,66.77,53.4
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,118.1,77.59
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,167.35,109.79
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,220.81,151.46
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,280.88,196.74
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,362.86,262.1
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,427.36,317.77
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,491.99,371.84
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,554.0,422.83
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,615.1,471.4
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,673.33,515.5
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,729.89,556.92
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,782.38,594.78
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,832.42,628.59
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,838.85,631.31
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,829.67,621.85
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,910.04,678.45
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,987.3,729.36
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,1014.75,745.9
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,1038.32,760.35
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,1054.32,771.08
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,1066.15,779.33
2016,10,9,13,45,952.0,87.5,3.25,25.0,793.0,1071.36,783.95
2016,10,9,14,0,945.0,87.0,3.3,25.0,768.0,1072.37,786.1
2016,10,9,14,15,936.5,85.5,3.3,24.5,735.0,1066.5,785.12
2016,10,9,14,30,928.0,84.0,3.3,24.0,702.0,1056.54,781.7
2016,10,9,14,45,913.5,83.0,3.3,24.0,661.5,1037.17,770.75
2016,10,9,15,0,899.0,82.0,3.3,24.0,621.0,1014.13,757.52
2016,10,9,15,15,882.0,79.5,3.15,23.5,574.5,983.25,739.36
2016,10,9,15,30,865.0,77.0,3.0,23.0,528.0,949.22,719.04
2016,10,9,15,45,832.5,70.0,2.85,23.0,469.0,902.0,688.11
2016,10,9,16,0,800.0,63.0,2.7,23.0,410.0,842.01,647.96
2016,10,9,16,15,772.0,63.0,2.45,22.0,362.0,794.33,617.47
2016,10,9,16,30,744.0,63.0,2.2,21.0,314.0,745.08,584.6
2016,10,9,16,45,688.0,57.5,1.95,20.5,257.0,664.8,526.35
