Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,0,632.0,52.0,1.7,20.0,200.0,592.82,471.7
2016,10,9,17,15,541.0,43.5,1.7,19.5,146.0,488.41,390.21
2016,10,9,17,30,450.0,35.0,1.7,19.0,92.0,391.0,307.66
2016,10,9,17,45,225.0,17.5,1.7,18.5,46.0,196.33,113.01
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,166.0,14.5,1.05,11.5,29.0,12.38,0.0
2016,10,10,7,0,332.0,29.0,1.1,12.0,58.0,24.06,13.91
2016,10,10,7,15,441.0,40.0,1.2,12.5,109.0,32.64,23.12
2016,10,10,7,30,550.0,51.0,1.3,13.0,160.0,41.1,31.11
2016,10,10,7,45,617.0,58.5,1.4,14.0,216.5,46.34,35.9
2016,10,10,8,0,684.0,66.0,1.5,15.0,273.0,51.53,40.42
2016,10,10,8,15,726.0,71.5,1.35,16.0,329.0,59.84,47.52
2016,10,10,8,30,768.0,77.0,1.2,17.0,385.0,109.81,61.83
2016,10,10,8,45,798.5,80.5,1.05,18.0,438.5,170.13,100.21
2016,10,10,9,0,829.0,84.0,0.9,19.0,492.0,234.07,150.41
2016,10,10,9,15,849.5,87.5,0.9,20.0,540.5,298.7,204.84
2016,10,10,9,30,870.0,91.0,0.9,21.0,589.0,365.08,260.68
2016,10,10,9,45,885.0,93.5,0.9,22.0,632.0,431.33,315.04
2016,10,10,10,0,900.0,96.0,0.9,23.0,675.0,495.66,365.88
2016,10,10,10,15,911.0,98.0,0.85,23.0,710.5,557.59,414.03
2016,10,10,10,30,922.0,100.0,0.8,23.0,746.0,618.83,459.74
2016,10,10,10,45,929.5,101.5,0.8,23.5,773.5,676.5,500.81
2016,10,10,11,0,937.0,103.0,0.8,24.0,801.0,732.58,539.27
2016,10,10,11,15,942.0,103.5,0.8,24.5,820.5,784.06,573.39
2016,10,10,11,30,947.0,104.0,0.8,25.0,840.0,833.19,603.05
2016,10,10,11,45,952.0,103.0,0.8,25.5,851.0,878.26,629.63
2016,10,10,12,0,957.0,102.0,0.8,26.0,862.0,920.49,654.08
2016,10,10,12,15,957.0,102.0,0.85,26.0,863.0,956.31,676.57
2016,10,10,12,30,957.0,102.0,0.9,26.0,864.0,988.61,696.96
2016,10,10,12,45,955.0,102.0,0.95,26.0,856.0,1015.38,714.05
2016,10,10,13,0,953.0,102.0,1.0,26.0,848.0,1038.27,728.97
2016,10,10,13,15,949.0,101.0,1.05,26.0,831.0,1054.16,739.81
2016,10,10,13,30,945.0,100.0,1.1,26.0,814.0,1065.94,748.43
2016,10,10,13,45,938.0,98.5,1.15,26.5,788.5,1070.0,751.13
2016,10,10,14,0,931.0,97.0,1.2,27.0,763.0,1069.87,751.57
2016,10,10,14,15,921.0,95.5,1.2,27.0,729.5,1062.58,748.4
2016,10,10,14,30,911.0,94.0,1.2,27.0,696.0,1051.26,743.05
2016,10,10,14,45,899.0,91.0,1.3,27.0,655.5,1032.2,734.94
2016,10,10,15,0,887.0,88.0,1.4,27.0,615.0,1009.4,724.5
2016,10,10,15,15,868.5,85.5,1.45,26.5,568.0,988.59,715.87
2016,10,10,15,30,850.0,83.0,1.5,26.0,521.0,953.03,697.6
2016,10,10,15,45,825.0,79.0,1.55,26.0,469.5,906.49,670.56
2016,10,10,16,0,800.0,75.0,1.6,26.0,418.0,857.71,641.41
2016,10,10,16,15,763.0,70.5,1.45,25.0,362.5,795.73,602.57
2016,10,10,16,30,726.0,66.0,1.3,24.0,307.0,732.99,561.79
2016,10,10,16,45,670.5,59.5,1.15,23.5,250.5,658.67,509.76
2016,10,10,17,0,615.0,53.0,1.0,23.0,194.0,580.83,452.47
2016,10,10,17,15,522.5,44.0,1.05,22.0,140.5,475.42,373.2
2016,10,10,17,30,430.0,35.0,1.1,21.0,87.0,377.18,291.8
2016,10,10,17,45,215.0,17.5,1.15,20.0,43.5,188.44,93.68
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.0,0.75,14.5,28.0,11.95,0.0
2016,10,11,7,0,317.0,28.0,0.7,15.0,56.0,23.19,12.79
2016,10,11,7,15,428.5,39.0,0.75,15.5,106.0,31.79,22.05
2016,10,11,7,30,540.0,50.0,0.8,16.0,156.0,40.27,29.99
2016,10,11,7,45,604.0,57.5,0.85,17.0,211.0,45.51,34.73
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,50.69,39.19
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,58.53,45.8
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,108.54,60.11
2016,10,11,8,45,782.5,79.0,1.1,21.0,428.0,168.14,98.11
2016,10,11,9,0,812.0,83.0,1.2,22.0,480.0,231.22,147.57
2016,10,11,9,15,832.5,86.0,1.2,22.5,527.5,294.29,200.82
2016,10,11,9,30,853.0,89.0,1.2,23.0,575.0,359.1,255.73
2016,10,11,9,45,868.5,91.5,1.2,24.0,617.0,424.42,309.32
2016,10,11,10,0,884.0,94.0,1.2,25.0,659.0,487.9,359.54
2016,10,11,10,15,895.0,95.5,1.2,25.5,694.0,548.35,406.32
2016,10,11,10,30,906.0,97.0,1.2,26.0,729.0,608.14,450.77
2016,10,11,10,45,914.0,98.0,1.25,26.5,756.0,664.68,491.7
2016,10,11,11,0,922.0,99.0,1.3,27.0,783.0,719.69,530.25
2016,10,11,11,15,926.5,100.0,1.35,27.0,802.0,770.42,565.82
2016,10,11,11,30,931.0,101.0,1.4,27.0,821.0,818.81,597.3
2016,10,11,11,45,936.5,100.0,1.45,27.5,831.5,863.47,624.87
2016,10,11,12,0,942.0,99.0,1.5,28.0,842.0,905.37,650.41
2016,10,11,12,15,942.0,99.0,1.55,28.0,843.5,940.52,672.81
2016,10,11,12,30,942.0,99.0,1.6,28.0,845.0,972.21,693.09
2016,10,11,12,45,940.5,98.0,1.7,28.5,837.0,997.81,708.92
2016,10,11,13,0,939.0,97.0,1.8,29.0,829.0,1019.6,722.47
2016,10,11,13,15,935.0,96.5,1.8,29.0,812.5,1035.58,732.66
2016,10,11,13,30,931.0,96.0,1.8,29.0,796.0,1047.54,740.57
2016,10,11,13,45,925.0,94.0,1.85,29.0,771.0,1051.71,744.59
2016,10,11,14,0,919.0,92.0,1.9,29.0,746.0,1051.76,746.33
2016,10,11,14,15,909.5,90.5,1.9,29.0,713.0,1044.78,743.25
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,1033.83,737.95
2016,10,11,14,45,883.5,88.0,1.95,29.0,639.5,1012.6,727.02
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,987.87,713.97
2016,10,11,15,15,849.0,84.5,2.0,28.5,553.0,967.76,704.71
2016,10,11,15,30,831.0,82.0,2.0,28.0,507.0,933.0,685.83
2016,10,11,15,45,805.5,78.0,2.0,28.0,456.0,886.4,657.58
2016,10,11,16,0,780.0,74.0,2.0,28.0,405.0,837.66,627.41
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.0,776.75,588.23
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,715.12,547.18
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,641.55,495.13
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,564.55,437.95
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,459.03,358.11
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,360.91,276.13
2016,10,11,17,45,204.0,17.0,1.1,22.0,41.0,179.1,70.54
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,125.0,15.0,1.2,17.5,26.0,12.8,0.0
2016,10,12,7,0,250.0,30.0,1.3,18.0,52.0,24.92,13.62
2016,10,12,7,15,362.5,43.0,1.55,18.5,100.0,35.08,24.5
2016,10,12,7,30,475.0,56.0,1.8,19.0,148.0,45.04,33.68
2016,10,12,7,45,550.0,63.0,2.1,20.0,202.5,49.62,37.81
2016,10,12,8,0,625.0,70.0,2.4,21.0,257.0,54.24,41.75
2016,10,12,8,15,669.5,76.0,2.55,21.5,310.5,57.81,44.7
2016,10,12,8,30,714.0,82.0,2.7,22.0,364.0,108.04,60.22
2016,10,12,8,45,455.5,147.0,2.85,23.0,336.0,171.42,114.33
2016,10,12,9,0,197.0,212.0,3.0,24.0,308.0,202.83,149.66
2016,10,12,9,15,513.0,152.5,3.0,24.5,435.5,259.78,184.7
2016,10,12,9,30,829.0,93.0,3.0,25.0,563.0,355.98,255.01
2016,10,12,9,45,847.0,94.5,3.05,26.0,604.5,418.48,307.12
2016,10,12,10,0,865.0,96.0,3.1,27.0,646.0,482.18,358.54
2016,10,12,10,15,876.0,97.5,3.1,27.5,680.5,541.51,405.62
2016,10,12,10,30,887.0,99.0,3.1,28.0,715.0,600.21,450.57
2016,10,12,10,45,895.0,100.5,3.15,28.5,741.5,656.15,492.19
2016,10,12,11,0,903.0,102.0,3.2,29.0,768.0,710.64,531.48
2016,10,12,11,15,907.5,103.0,3.2,29.0,786.5,760.42,567.33
2016,10,12,11,30,912.0,104.0,3.2,29.0,805.0,807.93,599.05
2016,10,12,11,45,915.0,104.0,3.2,29.5,815.0,850.74,626.01
2016,10,12,12,0,918.0,104.0,3.2,30.0,825.0,890.71,650.81
2016,10,12,12,15,918.0,104.0,3.15,30.0,826.0,925.03,672.69
2016,10,12,12,30,918.0,104.0,3.1,30.0,827.0,955.97,692.31
2016,10,12,12,45,916.5,103.0,3.1,30.5,819.5,980.93,707.0
2016,10,12,13,0,915.0,102.0,3.1,31.0,812.0,1002.16,719.36
2016,10,12,13,15,910.5,101.5,3.05,31.0,795.0,1017.21,728.91
2016,10,12,13,30,906.0,101.0,3.0,31.0,778.0,1028.31,736.12
2016,10,12,13,45,899.5,99.5,2.95,31.0,753.5,1032.31,739.01
2016,10,12,14,0,893.0,98.0,2.9,31.0,729.0,1032.31,739.6
2016,10,12,14,15,883.0,96.0,2.85,31.0,696.5,1024.22,735.26
2016,10,12,14,30,873.0,94.0,2.8,31.0,664.0,1012.26,728.69
2016,10,12,14,45,858.0,92.5,2.75,31.0,624.0,992.14,717.08
2016,10,12,15,0,843.0,91.0,2.7,31.0,584.0,980.26,710.96
2016,10,12,15,15,823.5,88.0,2.6,30.5,538.5,946.81,691.83
2016,10,12,15,30,804.0,85.0,2.5,30.0,493.0,910.4,670.77
2016,10,12,15,45,777.0,81.0,2.4,30.0,442.5,862.97,640.76
2016,10,12,16,0,750.0,77.0,2.3,30.0,392.0,813.55,609.01
2016,10,12,16,15,711.5,72.0,2.0,29.5,338.5,751.08,567.22
2016,10,12,16,30,673.0,67.0,1.7,29.0,285.0,694.3,528.19
2016,10,12,16,45,613.5,60.5,1.4,28.5,231.0,613.19,470.13
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,534.56,411.28
2016,10,12,17,15,457.0,44.5,1.05,27.0,126.0,428.0,330.6
2016,10,12,17,30,360.0,35.0,1.0,26.0,75.0,328.98,247.56
2016,10,12,17,45,180.0,17.5,1.0,25.0,37.5,163.0,41.26
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,19.0,13.0,11.1,0.0
2016,10,13,7,0,0.0,26.0,0.8,19.0,26.0,21.09,10.33
2016,10,13,7,15,21.0,48.5,0.9,19.5,52.5,38.0,26.84
2016,10,13,7,30,42.0,71.0,1.0,20.0,79.0,54.6,41.77
2016,10,13,7,45,61.5,93.5,1.1,20.5,109.5,70.91,56.16
2016,10,13,8,0,81.0,116.0,1.2,21.0,140.0,86.95,69.96
2016,10,13,8,15,40.5,60.5,1.2,21.5,72.5,48.17,36.33
2016,10,13,8,30,0.0,5.0,1.2,22.0,5.0,4.11,0.0
2016,10,13,8,45,0.0,6.0,1.2,22.5,6.0,4.94,0.0
2016,10,13,9,0,0.0,7.0,1.2,23.0,7.0,5.77,0.0
2016,10,13,9,15,46.0,129.5,1.2,23.5,155.5,118.42,89.08
2016,10,13,9,30,92.0,252.0,1.2,24.0,304.0,232.79,177.04
2016,10,13,9,45,127.0,275.0,1.3,24.5,352.5,276.22,209.27
2016,10,13,10,0,162.0,298.0,1.4,25.0,401.0,323.26,244.42
2016,10,13,10,15,240.0,304.5,1.5,25.5,466.0,383.14,288.91
2016,10,13,10,30,318.0,311.0,1.6,26.0,531.0,457.4,343.49
2016,10,13,10,45,578.0,215.5,1.75,27.0,633.5,565.62,423.29
2016,10,13,11,0,838.0,120.0,1.9,28.0,736.0,689.19,512.34
2016,10,13,11,15,663.0,206.5,2.05,28.0,701.5,691.69,512.25
2016,10,13,11,30,488.0,293.0,2.2,28.0,667.0,669.25,494.97
2016,10,13,11,45,671.5,208.0,2.4,28.5,729.0,769.22,567.95
2016,10,13,12,0,855.0,123.0,2.6,29.0,791.0,856.89,627.81
2016,10,13,12,15,583.0,246.5,2.7,29.0,702.5,783.68,576.13
2016,10,13,12,30,311.0,370.0,2.8,29.0,614.0,668.02,491.69
2016,10,13,12,45,296.0,369.5,2.9,29.5,600.5,668.47,492.19
2016,10,13,13,0,281.0,369.0,3.0,30.0,587.0,666.82,490.52
2016,10,13,13,15,231.0,367.5,3.0,29.5,544.0,607.7,450.03
2016,10,13,13,30,181.0,366.0,3.0,29.0,501.0,565.24,420.52
2016,10,13,13,45,172.0,353.5,3.05,29.0,478.0,549.64,410.3
2016,10,13,14,0,163.0,341.0,3.1,29.0,455.0,532.9,399.09
2016,10,13,14,15,344.0,280.5,3.05,29.0,508.0,674.59,505.6
2016,10,13,14,30,525.0,220.0,3.0,29.0,561.0,814.76,606.76
2016,10,13,14,45,632.5,169.0,2.95,29.0,554.5,873.75,648.11
2016,10,13,15,0,740.0,118.0,2.9,29.0,548.0,916.79,677.77
2016,10,13,15,15,717.5,114.0,2.8,28.5,504.0,880.9,655.85
2016,10,13,15,30,695.0,110.0,2.7,28.0,460.0,842.53,632.67
2016,10,13,15,45,523.0,132.0,2.65,28.0,380.0,682.8,523.2
2016,10,13,16,0,351.0,154.0,2.6,28.0,300.0,520.86,405.83
2016,10,13,16,15,452.0,119.0,2.35,27.5,280.0,578.49,452.38
2016,10,13,16,30,553.0,84.0,2.1,27.0,260.0,613.73,478.54
2016,10,13,16,45,491.0,74.5,1.85,26.5,209.0,530.74,416.8
2016,10,13,17,0,429.0,65.0,1.6,26.0,158.0,450.38,355.11
2016,10,13,17,15,331.5,51.5,1.5,25.5,111.0,342.11,268.44
2016,10,13,17,30,234.0,38.0,1.4,25.0,64.0,247.25,186.4
2016,10,13,17,45,117.0,19.0,1.3,24.5,32.0,121.33,7.48
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,82.0,15.0,1.0,19.5,21.5,12.8,0.0
2016,10,14,7,0,164.0,30.0,1.1,20.0,43.0,23.2,11.46
2016,10,14,7,15,273.0,44.5,1.2,20.0,87.0,34.16,23.46
2016,10,14,7,30,382.0,59.0,1.3,20.0,131.0,44.98,33.44
2016,10,14,7,45,195.0,81.0,1.45,20.5,118.0,60.61,47.25
2016,10,14,8,0,8.0,103.0,1.6,21.0,105.0,80.39,64.35
2016,10,14,8,15,14.0,124.0,1.7,21.5,128.5,96.14,77.64
2016,10,14,8,30,20.0,145.0,1.8,22.0,152.0,114.73,88.25
2016,10,14,8,45,10.0,139.5,1.9,23.0,143.0,113.16,86.57
2016,10,14,9,0,0.0,134.0,2.0,24.0,134.0,109.02,83.06
2016,10,14,9,15,0.0,98.0,1.95,24.5,98.0,81.18,60.31
2016,10,14,9,30,0.0,62.0,1.9,25.0,62.0,51.43,36.11
2016,10,14,9,45,0.0,66.5,1.9,25.5,66.5,55.21,38.98
2016,10,14,10,0,0.0,71.0,1.9,26.0,71.0,59.0,41.81
2016,10,14,10,15,98.0,197.0,1.85,26.0,264.5,221.37,168.92
2016,10,14,10,30,196.0,323.0,1.8,26.0,458.0,393.21,297.52
2016,10,14,10,45,191.5,340.5,1.8,26.5,476.5,421.51,316.95
2016,10,14,11,0,187.0,358.0,1.8,27.0,495.0,449.41,336.41
2016,10,14,11,15,511.0,242.0,1.75,27.0,628.5,611.29,456.94
2016,10,14,11,30,835.0,126.0,1.7,27.0,762.0,778.49,575.51
2016,10,14,11,45,560.0,249.5,1.7,27.5,678.5,714.27,525.29
2016,10,14,12,0,285.0,373.0,1.7,28.0,595.0,615.69,451.62
2016,10,14,12,15,428.5,324.0,1.7,28.0,658.5,723.62,529.31
2016,10,14,12,30,572.0,275.0,1.7,28.0,722.0,826.63,600.37
2016,10,14,12,45,714.5,196.0,1.7,28.5,748.0,908.02,654.18
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,962.8,687.15
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,976.31,695.55
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,998.46,709.95
2016,10,14,13,45,842.0,113.0,1.75,29.0,718.0,1002.1,713.51
2016,10,14,14,0,836.0,111.0,1.8,29.0,694.0,1001.88,715.04
2016,10,14,14,15,825.0,109.0,1.8,29.0,662.5,992.76,710.54
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,979.91,703.93
2016,10,14,14,45,800.0,104.0,1.8,29.0,592.5,959.22,692.49
2016,10,14,15,0,786.0,101.0,1.8,29.0,554.0,935.14,679.01
2016,10,14,15,15,765.5,97.5,1.8,29.0,509.5,900.86,658.91
2016,10,14,15,30,745.0,94.0,1.8,29.0,465.0,863.83,636.89
2016,10,14,15,45,716.0,89.5,1.85,29.0,416.5,821.28,611.34
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,771.35,580.15
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.0,707.88,538.16
2016,10,14,16,30,604.0,74.0,1.6,28.0,264.0,644.49,494.83
2016,10,14,16,45,541.5,66.0,1.45,27.5,212.0,561.41,435.27
2016,10,14,17,0,479.0,58.0,1.3,27.0,160.0,481.09,374.83
2016,10,14,17,15,378.0,46.5,1.2,26.0,112.0,372.35,289.82
2016,10,14,17,30,277.0,35.0,1.1,25.0,64.0,271.78,202.9
2016,10,14,17,45,138.5,17.5,1.05,24.5,32.0,131.08,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.4,19.5,21.0,12.38,0.0
2016,10,15,7,0,162.0,29.0,2.6,20.0,42.0,22.44,10.44
2016,10,15,7,15,275.5,44.0,2.8,20.5,86.5,33.82,23.03
2016,10,15,7,30,389.0,59.0,3.0,21.0,131.0,45.04,33.3
2016,10,15,7,45,467.0,67.5,3.2,21.5,182.5,53.03,40.49
2016,10,15,8,0,545.0,76.0,3.4,22.0,234.0,58.58,45.32
2016,10,15,8,15,277.5,106.5,3.6,22.5,187.5,78.41,62.25
2016,10,15,8,30,10.0,137.0,3.8,23.0,141.0,108.47,83.33
2016,10,15,8,45,41.0,169.5,4.05,24.0,189.0,136.67,104.0
2016,10,15,9,0,72.0,202.0,4.3,25.0,237.0,172.38,130.52
2016,10,15,9,15,36.0,156.0,4.3,25.5,173.5,136.52,103.16
2016,10,15,9,30,0.0,110.0,4.3,26.0,110.0,91.11,67.74
2016,10,15,9,45,403.0,109.0,4.35,26.5,361.5,258.27,193.48
2016,10,15,10,0,806.0,108.0,4.4,27.0,613.0,469.12,352.34
2016,10,15,10,15,818.0,110.5,4.4,27.5,646.5,527.45,398.47
2016,10,15,10,30,830.0,113.0,4.4,28.0,680.0,585.47,443.36
2016,10,15,10,45,472.5,232.5,4.4,28.5,558.0,516.97,391.59
2016,10,15,11,0,115.0,352.0,4.4,29.0,436.0,387.6,291.65
2016,10,15,11,15,144.5,364.0,4.35,29.0,472.0,439.68,330.76
2016,10,15,11,30,174.0,376.0,4.3,29.0,508.0,485.68,364.64
2016,10,15,11,45,210.5,377.5,4.3,29.5,539.0,529.59,396.32
2016,10,15,12,0,247.0,379.0,4.3,30.0,570.0,575.66,429.24
2016,10,15,12,15,251.5,378.5,4.25,30.0,573.5,593.36,441.85
2016,10,15,12,30,256.0,378.0,4.2,30.0,577.0,627.49,465.87
2016,10,15,12,45,306.0,362.0,4.2,30.5,597.0,671.32,497.2
2016,10,15,13,0,356.0,346.0,4.2,31.0,617.0,715.69,528.57
2016,10,15,13,15,317.0,347.5,4.15,31.0,585.0,691.75,511.24
2016,10,15,13,30,278.0,349.0,4.1,31.0,553.0,665.16,492.34
2016,10,15,13,45,574.0,222.5,4.1,31.0,626.5,852.71,630.76
2016,10,15,14,0,870.0,96.0,4.1,31.0,700.0,1006.15,733.54
2016,10,15,14,15,860.0,94.5,4.05,31.0,668.0,998.4,728.28
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,986.92,721.94
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,975.39,716.05
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,948.58,700.12
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.0,914.52,680.5
2016,10,15,15,30,770.0,86.0,3.9,30.0,466.0,877.68,658.78
2016,10,15,15,45,739.5,82.5,3.85,30.0,416.5,828.29,626.76
2016,10,15,16,0,709.0,79.0,3.8,30.0,367.0,782.97,597.06
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.0,718.9,553.13
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,654.94,507.96
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,571.76,446.87
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,491.47,385.08
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,380.84,297.32
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,278.74,206.47
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,134.54,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,81.5,14.5,3.4,21.5,20.5,12.38,0.0
2016,10,16,7,0,163.0,29.0,3.5,22.0,41.0,22.46,9.8
2016,10,16,7,15,280.0,44.0,3.75,22.5,86.0,33.85,22.78
2016,10,16,7,30,397.0,59.0,4.0,23.0,131.0,45.1,33.02
2016,10,16,7,45,487.0,66.0,4.3,23.5,184.5,52.03,39.26
2016,10,16,8,0,577.0,73.0,4.6,24.0,238.0,56.56,43.19
2016,10,16,8,15,625.0,79.5,4.65,24.5,291.0,60.37,46.34
2016,10,16,8,30,673.0,86.0,4.7,25.0,344.0,112.93,63.76
2016,10,16,8,45,719.5,86.5,4.8,25.5,397.0,167.58,99.19
2016,10,16,9,0,766.0,87.0,4.9,26.0,450.0,231.3,149.27
2016,10,16,9,15,788.5,90.5,4.85,26.5,496.5,292.29,201.17
2016,10,16,9,30,811.0,94.0,4.8,27.0,543.0,355.33,255.11
2016,10,16,9,45,835.5,93.0,4.8,27.5,585.0,416.87,307.16
2016,10,16,10,0,860.0,92.0,4.8,28.0,627.0,480.18,359.22
2016,10,16,10,15,871.5,94.0,4.7,28.5,661.0,539.62,406.66
2016,10,16,10,30,883.0,96.0,4.6,29.0,695.0,598.5,451.95
2016,10,16,10,45,894.5,95.0,4.6,29.5,722.5,653.73,493.46
2016,10,16,11,0,906.0,94.0,4.6,30.0,750.0,707.77,532.85
2016,10,16,11,15,911.0,95.0,4.55,30.0,768.5,757.63,568.82
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,805.24,600.93
2016,10,16,11,45,922.5,94.5,4.45,30.5,797.5,849.05,628.88
2016,10,16,12,0,929.0,93.0,4.4,31.0,808.0,890.21,654.72
2016,10,16,12,15,929.0,93.0,4.35,31.0,809.0,924.39,677.0
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,955.15,696.99
2016,10,16,12,45,927.5,92.5,4.25,31.5,802.0,980.42,711.93
2016,10,16,13,0,926.0,92.0,4.2,32.0,794.0,1001.95,724.46
2016,10,16,13,15,921.5,91.0,4.15,32.0,777.5,1016.16,733.78
2016,10,16,13,30,917.0,90.0,4.1,32.0,761.0,1026.38,740.72
2016,10,16,13,45,909.5,89.0,4.1,32.0,736.0,1029.59,743.63
2016,10,16,14,0,902.0,88.0,4.1,32.0,711.0,1028.79,744.19
2016,10,16,14,15,892.0,86.5,4.05,32.0,678.0,1020.91,740.06
2016,10,16,14,30,882.0,85.0,4.0,32.0,645.0,1009.17,733.64
2016,10,16,14,45,868.5,83.0,3.95,32.0,605.5,989.57,722.25
2016,10,16,15,0,855.0,81.0,3.9,32.0,566.0,966.48,708.72
2016,10,16,15,15,835.5,78.0,3.8,31.5,520.5,943.99,696.76
2016,10,16,15,30,816.0,75.0,3.7,31.0,475.0,907.26,675.15
2016,10,16,15,45,787.5,72.0,3.6,31.0,425.0,859.43,644.43
2016,10,16,16,0,759.0,69.0,3.5,31.0,375.0,809.75,611.93
2016,10,16,16,15,719.5,64.5,3.15,30.0,322.0,746.91,570.51
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,683.7,527.28
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.0,606.37,470.63
2016,10,16,17,0,555.0,48.0,2.1,28.0,161.0,526.48,409.25
2016,10,16,17,15,449.5,38.5,1.9,27.0,111.5,414.43,321.33
2016,10,16,17,30,344.0,29.0,1.7,26.0,62.0,311.56,227.44
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.0,119.93,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,14.0,3.55,21.5,20.0,11.95,0.0
2016,10,17,7,0,155.0,28.0,3.7,22.0,40.0,21.69,8.66
2016,10,17,7,15,271.5,43.5,3.95,22.5,84.5,33.46,22.4
2016,10,17,7,30,388.0,59.0,4.2,23.0,129.0,45.08,32.97
2016,10,17,7,45,484.0,65.5,4.5,23.5,182.5,51.7,38.96
2016,10,17,8,0,580.0,72.0,4.8,24.0,236.0,55.88,42.61
2016,10,17,8,15,628.0,78.5,4.85,24.5,289.0,59.86,45.91
2016,10,17,8,30,676.0,85.0,4.9,25.0,342.0,113.46,63.87
2016,10,17,8,45,725.5,84.5,5.0,25.5,395.0,167.91,99.23
2016,10,17,9,0,775.0,84.0,5.1,26.0,448.0,231.64,149.37
2016,10,17,9,15,797.5,87.0,5.1,26.5,494.5,292.71,201.52
2016,10,17,9,30,820.0,90.0,5.1,27.0,541.0,355.77,255.71
2016,10,17,9,45,842.5,89.5,5.15,27.5,583.0,417.39,308.1
2016,10,17,10,0,865.0,89.0,5.2,28.0,625.0,480.58,360.37
2016,10,17,10,15,876.5,91.0,5.15,28.5,659.0,540.19,408.29
2016,10,17,10,30,888.0,93.0,5.1,29.0,693.0,599.24,454.14
2016,10,17,10,45,898.0,93.0,5.1,29.5,719.5,654.62,496.03
2016,10,17,11,0,908.0,93.0,5.1,30.0,746.0,708.68,535.7
2016,10,17,11,15,913.0,93.5,5.1,30.0,764.5,758.05,571.75
2016,10,17,11,30,918.0,94.0,5.1,30.0,783.0,805.14,603.97
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,847.25,631.21
2016,10,17,12,0,918.0,98.0,5.1,31.0,801.0,886.34,656.14
2016,10,17,12,15,918.0,98.0,5.05,31.0,801.5,920.15,678.4
2016,10,17,12,30,918.0,98.0,5.0,31.0,802.0,950.59,698.36
2016,10,17,12,45,916.0,97.5,4.95,31.5,794.0,975.12,712.89
2016,10,17,13,0,914.0,97.0,4.9,32.0,786.0,995.93,724.99
2016,10,17,13,15,909.5,96.0,4.85,32.0,769.5,1009.94,734.21
2016,10,17,13,30,905.0,95.0,4.8,32.0,753.0,1020.02,741.04
2016,10,17,13,45,898.0,94.0,4.75,32.0,728.0,1023.65,743.84
2016,10,17,14,0,891.0,93.0,4.7,32.0,703.0,1023.33,744.36
2016,10,17,14,15,880.5,91.0,4.6,32.0,670.5,1014.37,739.24
2016,10,17,14,30,870.0,89.0,4.5,32.0,638.0,1001.59,731.84
2016,10,17,14,45,852.5,88.0,4.45,32.0,598.0,979.35,718.63
2016,10,17,15,0,835.0,87.0,4.4,32.0,558.0,965.29,711.01
2016,10,17,15,15,815.0,84.0,4.3,31.5,512.5,931.32,691.22
2016,10,17,15,30,795.0,81.0,4.2,31.0,467.0,894.48,669.39
2016,10,17,15,45,766.5,77.5,4.1,31.0,417.0,846.43,638.21
2016,10,17,16,0,738.0,74.0,4.0,31.0,367.0,796.54,605.22
2016,10,17,16,15,696.5,69.0,3.55,30.5,314.5,731.82,560.64
2016,10,17,16,30,655.0,64.0,3.1,30.0,262.0,673.43,519.2
2016,10,17,16,45,592.0,57.0,2.7,29.5,209.0,589.75,457.57
2016,10,17,17,0,529.0,50.0,2.3,29.0,156.0,508.98,395.2
2016,10,17,17,15,421.5,39.5,2.15,28.0,107.0,395.34,305.85
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,291.18,208.77
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,110.45,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.45,21.5,6.0,5.12,0.0
2016,10,18,7,0,0.0,12.0,3.6,22.0,12.0,9.87,0.53
2016,10,18,7,15,0.0,27.5,3.85,22.5,27.5,22.72,13.37
2016,10,18,7,30,0.0,43.0,4.1,23.0,43.0,35.34,24.64
2016,10,18,7,45,0.0,60.5,4.35,23.5,60.5,49.13,36.75
2016,10,18,8,0,0.0,78.0,4.6,24.0,78.0,62.78,48.53
2016,10,18,8,15,183.5,106.5,4.7,24.5,175.5,77.88,61.32
2016,10,18,8,30,367.0,135.0,4.8,25.0,273.0,126.11,84.59
2016,10,18,8,45,274.0,169.5,4.9,25.5,280.5,167.67,118.31
2016,10,18,9,0,181.0,204.0,5.0,26.0,288.0,196.53,145.02
2016,10,18,9,15,476.5,154.5,5.0,26.5,407.5,256.78,183.68
2016,10,18,9,30,772.0,105.0,5.0,27.0,527.0,353.85,255.43
2016,10,18,9,45,793.5,106.0,5.0,27.5,568.0,413.71,305.91
2016,10,18,10,0,815.0,107.0,5.0,28.0,609.0,474.87,356.17
2016,10,18,10,15,827.0,109.0,4.95,28.5,642.5,533.08,402.68
2016,10,18,10,30,839.0,111.0,4.9,29.0,676.0,590.92,447.35
2016,10,18,10,45,848.5,112.0,4.85,29.5,702.0,645.62,488.31
2016,10,18,11,0,858.0,113.0,4.8,30.0,728.0,699.11,527.13
2016,10,18,11,15,863.5,114.0,4.7,30.0,746.0,742.67,558.89
2016,10,18,11,30,869.0,115.0,4.6,30.0,764.0,788.71,590.22
2016,10,18,11,45,681.5,203.0,4.55,30.5,716.0,775.24,577.17
2016,10,18,12,0,494.0,291.0,4.5,31.0,668.0,728.09,539.57
2016,10,18,12,15,433.5,316.5,4.4,31.0,647.5,722.88,534.8
2016,10,18,12,30,373.0,342.0,4.3,31.0,627.0,698.72,516.81
2016,10,18,12,45,332.0,349.0,4.2,31.0,600.5,683.75,505.67
2016,10,18,13,0,291.0,356.0,4.1,31.0,574.0,665.57,492.19
2016,10,18,13,15,281.0,349.5,4.0,31.0,556.5,660.28,488.69
2016,10,18,13,30,271.0,343.0,3.9,31.0,539.0,653.18,483.93
2016,10,18,13,45,428.5,280.5,3.8,31.0,578.0,769.51,569.31
2016,10,18,14,0,586.0,218.0,3.7,31.0,617.0,867.57,640.04
2016,10,18,14,15,578.5,207.0,3.6,31.0,585.5,852.24,629.87
2016,10,18,14,30,571.0,196.0,3.5,31.0,554.0,833.94,618.53
2016,10,18,14,45,566.5,183.0,3.4,31.0,519.0,813.48,605.65
2016,10,18,15,0,562.0,170.0,3.3,31.0,484.0,790.24,590.92
2016,10,18,15,15,647.5,131.0,3.1,30.5,464.5,831.5,621.23
2016,10,18,15,30,733.0,92.0,2.9,30.0,445.0,854.11,638.26
2016,10,18,15,45,721.0,84.5,2.75,30.0,401.0,817.87,614.35
2016,10,18,16,0,709.0,77.0,2.6,30.0,357.0,779.2,588.85
2016,10,18,16,15,666.0,72.0,2.25,29.0,304.5,714.59,545.54
2016,10,18,16,30,623.0,67.0,1.9,28.0,252.0,650.19,500.84
2016,10,18,16,45,555.5,59.5,1.55,27.5,199.5,563.37,436.74
2016,10,18,17,0,488.0,52.0,1.2,27.0,147.0,479.79,372.12
2016,10,18,17,15,378.0,41.0,1.2,26.5,100.0,365.45,281.98
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,260.39,182.6
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,96.42,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,70.5,13.0,2.15,22.0,17.5,11.1,0.0
2016,10,19,7,0,141.0,26.0,2.3,22.0,35.0,20.15,6.14
2016,10,19,7,15,258.5,40.5,2.45,22.5,78.0,31.2,20.4
2016,10,19,7,30,376.0,55.0,2.6,23.0,121.0,42.13,30.41
2016,10,19,7,45,462.0,63.0,2.8,23.5,172.0,49.68,37.21
2016,10,19,8,0,548.0,71.0,3.0,24.0,223.0,55.02,41.87
2016,10,19,8,15,596.5,77.5,3.15,24.5,274.5,60.71,46.65
2016,10,19,8,30,645.0,84.0,3.3,25.0,326.0,112.31,63.56
2016,10,19,8,45,327.5,122.5,3.5,25.5,246.0,141.03,94.63
2016,10,19,9,0,10.0,161.0,3.7,26.0,166.0,131.66,100.24
2016,10,19,9,15,392.5,128.5,3.75,26.0,341.5,214.08,153.18
2016,10,19,9,30,775.0,96.0,3.8,26.0,517.0,347.83,251.18
2016,10,19,9,45,584.5,172.5,3.85,26.5,503.5,383.62,285.84
2016,10,19,10,0,394.0,249.0,3.9,27.0,490.0,396.01,299.11
2016,10,19,10,15,372.5,270.5,3.9,27.5,508.5,431.3,326.61
2016,10,19,10,30,351.0,292.0,3.9,28.0,527.0,464.06,351.16
2016,10,19,10,45,330.0,310.5,3.9,28.5,538.0,492.03,371.42
2016,10,19,11,0,309.0,329.0,3.9,29.0,549.0,517.58,389.33
2016,10,19,11,15,370.5,318.0,3.9,29.0,588.0,572.73,430.42
2016,10,19,11,30,432.0,307.0,3.9,29.0,627.0,642.87,481.42
2016,10,19,11,45,652.0,207.5,3.95,29.0,698.0,756.11,565.88
2016,10,19,12,0,872.0,108.0,4.0,29.0,769.0,858.09,637.49
2016,10,19,12,15,668.0,204.5,3.95,29.0,711.5,825.46,613.66
2016,10,19,12,30,464.0,301.0,3.9,29.0,654.0,755.93,561.19
2016,10,19,12,45,663.5,205.5,3.9,29.0,704.0,870.9,645.87
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,961.03,705.84
2016,10,19,13,15,858.0,109.0,3.85,29.0,737.5,973.71,713.81
2016,10,19,13,30,853.0,108.0,3.8,29.0,721.0,982.67,720.03
2016,10,19,13,45,683.0,174.0,3.75,29.0,654.5,918.32,677.78
2016,10,19,14,0,513.0,240.0,3.7,29.0,588.0,818.29,608.96
2016,10,19,14,15,661.5,171.5,3.6,29.0,597.5,905.63,671.83
2016,10,19,14,30,810.0,103.0,3.5,29.0,607.0,969.38,714.55
2016,10,19,14,45,782.0,105.0,3.45,29.0,566.5,940.51,696.14
