Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,754.0,107.0,3.4,29.0,526.0,908.45,676.31
2016,10,19,15,15,731.0,103.0,3.2,28.5,481.5,878.22,658.06
2016,10,19,15,30,708.0,99.0,3.0,28.0,437.0,839.07,633.5
2016,10,19,15,45,677.5,94.0,2.85,28.0,389.0,789.48,600.47
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,738.5,565.94
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,670.98,518.69
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,603.88,470.25
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,519.43,407.13
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,437.98,343.39
2016,10,19,17,15,316.5,43.0,1.3,25.5,93.0,322.75,250.25
2016,10,19,17,30,205.0,30.0,1.2,25.0,48.0,216.78,148.32
2016,10,19,17,45,102.5,15.0,1.15,24.5,24.0,76.71,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.0,10.67,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,28.0,19.78,4.97
2016,10,20,7,15,141.5,47.0,3.05,21.0,68.5,35.89,24.38
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,52.01,39.11
2016,10,20,7,45,305.5,84.5,3.8,21.5,156.5,62.5,48.58
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,73.02,57.76
2016,10,20,8,15,432.0,111.5,4.55,22.0,253.5,82.42,65.86
2016,10,20,8,30,486.0,123.0,4.9,22.0,303.0,128.23,82.94
2016,10,20,8,45,243.0,65.0,5.25,22.0,155.0,85.85,54.73
2016,10,20,9,0,0.0,7.0,5.6,22.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,72.5,5.8,22.0,72.5,60.16,43.97
2016,10,20,9,30,0.0,138.0,6.0,22.0,138.0,113.76,87.44
2016,10,20,9,45,0.0,75.0,6.2,22.5,75.0,62.3,45.3
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.93,2.46
2016,10,20,10,15,0.0,29.5,6.5,23.5,29.5,24.45,14.25
2016,10,20,10,30,0.0,47.0,6.6,24.0,47.0,39.02,25.96
2016,10,20,10,45,14.5,164.5,6.7,24.5,175.0,146.87,112.16
2016,10,20,11,0,29.0,282.0,6.8,25.0,303.0,268.2,206.71
2016,10,20,11,15,30.0,288.5,6.85,25.0,311.0,278.97,214.79
2016,10,20,11,30,31.0,295.0,6.9,25.0,319.0,289.89,223.15
2016,10,20,11,45,433.5,214.0,6.95,25.5,541.0,580.51,453.4
2016,10,20,12,0,836.0,133.0,7.0,26.0,763.0,862.24,663.23
2016,10,20,12,15,837.0,133.0,7.0,26.0,764.0,895.37,685.7
2016,10,20,12,30,838.0,133.0,7.0,26.0,765.0,925.41,706.97
2016,10,20,12,45,846.5,127.0,7.0,26.0,760.0,952.75,726.4
2016,10,20,13,0,855.0,121.0,7.0,26.0,755.0,976.82,743.62
2016,10,20,13,15,850.5,120.0,7.0,26.0,739.0,990.42,753.63
2016,10,20,13,30,846.0,119.0,7.0,26.0,723.0,1000.22,761.2
2016,10,20,13,45,607.0,204.5,7.0,26.0,630.0,874.2,672.69
2016,10,20,14,0,368.0,290.0,7.0,26.0,537.0,707.02,546.64
2016,10,20,14,15,596.5,197.5,6.95,26.0,575.5,859.37,665.2
2016,10,20,14,30,825.0,105.0,6.9,26.0,614.0,986.53,756.67
2016,10,20,14,45,810.0,102.0,6.9,26.0,575.5,964.54,742.25
2016,10,20,15,0,795.0,99.0,6.9,26.0,537.0,939.16,726.15
2016,10,20,15,15,774.5,95.5,6.8,25.5,492.5,904.61,704.42
2016,10,20,15,30,754.0,92.0,6.7,25.0,448.0,867.27,680.46
2016,10,20,15,45,732.5,85.5,6.6,25.0,400.5,829.26,654.35
2016,10,20,16,0,711.0,79.0,6.5,25.0,353.0,783.05,621.71
2016,10,20,16,15,668.5,73.0,6.25,24.5,301.0,717.49,574.33
2016,10,20,16,30,626.0,67.0,6.0,24.0,249.0,652.09,525.49
2016,10,20,16,45,569.0,58.0,5.75,23.5,197.0,571.75,462.83
2016,10,20,17,0,512.0,49.0,5.5,23.0,145.0,493.97,399.05
2016,10,20,17,15,400.5,38.0,5.15,22.0,97.5,377.94,301.56
2016,10,20,17,30,289.0,27.0,4.8,21.0,50.0,267.15,182.52
2016,10,20,17,45,144.5,13.5,4.5,20.5,25.0,101.54,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,8.54,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,18.19,3.36
2016,10,21,7,15,470.0,29.5,3.15,11.5,90.5,26.52,17.27
2016,10,21,7,30,598.0,39.0,3.4,12.0,140.0,34.83,25.36
2016,10,21,7,45,669.0,45.0,3.65,13.0,196.0,39.71,29.97
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,44.61,34.37
2016,10,21,8,15,782.5,55.0,4.05,14.5,307.5,51.87,40.77
2016,10,21,8,30,825.0,59.0,4.2,15.0,363.0,112.36,59.29
2016,10,21,8,45,855.0,62.0,4.35,16.0,416.0,179.47,106.87
2016,10,21,9,0,885.0,65.0,4.5,17.0,469.0,245.45,161.84
2016,10,21,9,15,904.5,67.0,4.35,17.5,517.0,310.67,219.9
2016,10,21,9,30,924.0,69.0,4.2,18.0,565.0,377.21,279.21
2016,10,21,9,45,938.5,70.5,4.1,18.5,607.0,442.38,336.4
2016,10,21,10,0,953.0,72.0,4.0,19.0,649.0,507.7,391.88
2016,10,21,10,15,963.0,73.5,3.85,19.5,683.5,570.57,443.4
2016,10,21,10,30,973.0,75.0,3.7,20.0,718.0,632.51,492.19
2016,10,21,10,45,980.0,76.0,3.6,20.5,745.0,690.87,536.65
2016,10,21,11,0,987.0,77.0,3.5,21.0,772.0,747.43,578.2
2016,10,21,11,15,991.0,77.5,3.4,21.0,790.5,799.25,614.95
2016,10,21,11,30,995.0,78.0,3.3,21.0,809.0,848.47,648.09
2016,10,21,11,45,996.5,79.0,3.2,21.5,818.5,893.39,676.51
2016,10,21,12,0,998.0,80.0,3.1,22.0,828.0,935.11,702.32
2016,10,21,12,15,998.0,80.0,3.05,22.0,828.0,971.05,725.67
2016,10,21,12,30,998.0,80.0,3.0,22.0,828.0,1003.33,746.52
2016,10,21,12,45,995.5,79.5,2.95,22.5,819.5,1028.9,761.46
2016,10,21,13,0,993.0,79.0,2.9,23.0,811.0,1050.44,773.78
2016,10,21,13,15,989.0,78.5,2.85,23.0,793.5,1066.41,784.07
2016,10,21,13,30,985.0,78.0,2.8,23.0,776.0,1078.17,791.83
2016,10,21,13,45,978.0,77.0,2.75,23.0,750.0,1082.1,794.72
2016,10,21,14,0,971.0,76.0,2.7,23.0,724.0,1081.77,795.14
2016,10,21,14,15,961.5,74.5,2.65,23.0,690.5,1074.08,791.03
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,1062.28,784.52
2016,10,21,14,45,938.5,71.0,2.55,23.0,616.0,1041.85,772.57
2016,10,21,15,0,925.0,69.0,2.5,23.0,575.0,1017.67,758.33
2016,10,21,15,15,906.5,67.0,2.4,23.0,528.0,985.1,738.06
2016,10,21,15,30,888.0,65.0,2.3,23.0,481.0,949.48,715.72
2016,10,21,15,45,861.5,62.0,2.25,23.0,429.0,902.27,685.73
2016,10,21,16,0,835.0,59.0,2.2,23.0,377.0,862.7,660.48
2016,10,21,16,15,795.5,55.0,1.9,22.0,322.0,798.47,617.24
2016,10,21,16,30,756.0,51.0,1.6,21.0,267.0,733.77,571.96
2016,10,21,16,45,693.0,45.5,1.35,20.5,211.5,648.16,508.37
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,564.88,442.95
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,443.83,346.5
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,326.1,212.29
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,134.31,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,19.5,8.54,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,39.0,18.24,1.99
2016,10,22,7,15,463.0,29.5,0.7,11.5,88.0,26.55,17.29
2016,10,22,7,30,592.0,39.0,0.8,12.0,137.0,34.86,25.42
2016,10,22,7,45,660.0,45.5,0.9,13.0,192.0,40.14,30.4
2016,10,22,8,0,728.0,52.0,1.0,14.0,247.0,45.4,35.12
2016,10,22,8,15,770.5,56.0,1.2,15.0,302.5,53.44,42.11
2016,10,22,8,30,813.0,60.0,1.4,16.0,358.0,113.15,59.84
2016,10,22,8,45,840.5,64.0,1.6,17.0,410.0,175.96,103.76
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,245.18,160.71
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,309.92,217.36
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,376.07,275.28
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.0,440.4,330.15
2016,10,22,10,0,933.0,78.0,2.2,21.0,639.0,504.7,383.02
2016,10,22,10,15,943.5,79.5,2.2,21.0,673.5,566.71,433.48
2016,10,22,10,30,954.0,81.0,2.2,21.0,708.0,627.89,481.6
2016,10,22,10,45,959.5,83.0,2.2,21.5,734.5,685.32,524.47
2016,10,22,11,0,965.0,85.0,2.2,22.0,761.0,740.88,564.52
2016,10,22,11,15,969.0,85.5,2.2,22.5,779.0,791.72,599.2
2016,10,22,11,30,973.0,86.0,2.2,23.0,797.0,840.02,630.09
2016,10,22,11,45,974.5,87.0,2.25,23.5,806.5,884.09,658.15
2016,10,22,12,0,976.0,88.0,2.3,24.0,816.0,925.04,683.9
2016,10,22,12,15,976.0,88.0,2.3,24.0,816.0,960.3,706.62
2016,10,22,12,30,976.0,88.0,2.3,24.0,816.0,991.99,727.0
2016,10,22,12,45,972.5,88.0,2.3,24.5,807.5,1016.69,741.46
2016,10,22,13,0,969.0,88.0,2.3,25.0,799.0,1037.43,753.46
2016,10,22,13,15,964.5,87.5,2.3,25.0,781.5,1052.57,763.5
2016,10,22,13,30,960.0,87.0,2.3,25.0,764.0,1063.61,771.15
2016,10,22,13,45,952.5,86.0,2.35,25.0,738.0,1066.92,774.72
2016,10,22,14,0,945.0,85.0,2.4,25.0,712.0,1066.07,775.92
2016,10,22,14,15,934.5,83.5,2.4,25.0,678.5,1057.49,771.81
2016,10,22,14,30,924.0,82.0,2.4,25.0,645.0,1044.92,765.4
2016,10,22,14,45,908.0,80.5,2.45,25.0,604.0,1023.0,753.64
2016,10,22,15,0,892.0,79.0,2.5,25.0,563.0,997.55,739.66
2016,10,22,15,15,872.0,76.5,2.5,24.5,516.5,963.59,720.9
2016,10,22,15,30,852.0,74.0,2.5,24.0,470.0,937.27,707.08
2016,10,22,15,45,823.5,70.5,2.5,24.0,418.5,887.99,675.87
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,836.73,642.68
2016,10,22,16,15,753.0,62.0,2.2,23.0,312.5,770.09,597.66
2016,10,22,16,30,711.0,57.0,1.9,22.0,258.0,703.13,550.52
2016,10,22,16,45,643.5,50.5,1.6,21.5,203.0,613.97,483.51
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,535.84,421.18
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,412.75,322.11
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,291.5,178.18
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,114.74,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,45,2.5,10.0,1.45,12.5,10.0,8.54,0.0
2016,10,23,7,0,5.0,20.0,1.6,13.0,20.0,16.21,0.0
2016,10,23,7,15,47.0,40.5,1.7,13.5,48.0,31.48,21.18
2016,10,23,7,30,89.0,61.0,1.8,14.0,76.0,46.66,35.48
2016,10,23,7,45,108.0,84.5,1.95,14.5,109.0,63.28,50.62
2016,10,23,8,0,127.0,108.0,2.1,15.0,142.0,79.45,65.06
2016,10,23,8,15,144.0,129.0,2.05,15.5,175.0,95.3,78.86
2016,10,23,8,30,161.0,150.0,2.0,16.0,208.0,125.2,93.93
2016,10,23,8,45,271.0,159.0,2.0,16.5,273.5,162.17,117.84
2016,10,23,9,0,381.0,168.0,2.0,17.0,339.0,214.3,156.08
2016,10,23,9,15,224.0,198.0,2.2,17.5,301.5,223.2,170.5
2016,10,23,9,30,67.0,228.0,2.4,18.0,264.0,208.7,163.7
2016,10,23,9,45,201.0,241.5,2.65,18.5,360.0,283.36,221.18
2016,10,23,10,0,335.0,255.0,2.9,19.0,456.0,376.4,293.41
2016,10,23,10,15,422.5,243.0,3.1,19.5,510.0,441.66,344.43
2016,10,23,10,30,510.0,231.0,3.3,20.0,564.0,510.75,398.21
2016,10,23,10,45,362.5,283.5,3.5,20.5,525.0,490.23,382.03
2016,10,23,11,0,215.0,336.0,3.7,21.0,486.0,453.41,352.4
2016,10,23,11,15,217.5,345.0,3.7,21.5,500.0,479.04,371.34
2016,10,23,11,30,220.0,354.0,3.7,22.0,514.0,504.5,389.64
2016,10,23,11,45,546.0,236.0,3.7,22.5,639.5,693.78,534.59
2016,10,23,12,0,872.0,118.0,3.7,23.0,765.0,877.09,665.55
2016,10,23,12,15,560.5,239.0,3.65,23.0,655.0,759.76,579.13
2016,10,23,12,30,249.0,360.0,3.6,23.0,545.0,589.64,450.45
2016,10,23,12,45,223.5,359.0,3.6,23.0,524.0,576.72,441.65
2016,10,23,13,0,198.0,358.0,3.6,23.0,503.0,561.69,430.46
2016,10,23,13,15,528.5,235.0,3.55,23.0,609.0,799.41,610.57
2016,10,23,13,30,859.0,112.0,3.5,23.0,715.0,1003.99,751.85
2016,10,23,13,45,640.5,190.0,3.45,23.5,631.0,892.1,673.46
2016,10,23,14,0,422.0,268.0,3.4,24.0,547.0,756.79,574.96
2016,10,23,14,15,622.0,185.5,3.25,23.5,574.0,879.44,667.72
2016,10,23,14,30,822.0,103.0,3.1,23.0,601.0,979.61,736.76
2016,10,23,14,45,807.5,99.5,3.0,23.0,562.0,957.46,721.82
2016,10,23,15,0,793.0,96.0,2.9,23.0,523.0,931.94,705.76
2016,10,23,15,15,769.5,92.5,2.55,22.5,478.0,894.47,680.85
2016,10,23,15,30,746.0,89.0,2.2,22.0,433.0,854.38,653.88
2016,10,23,15,45,716.5,84.0,1.9,22.0,384.0,811.04,623.41
2016,10,23,16,0,687.0,79.0,1.6,22.0,335.0,760.12,587.05
2016,10,23,16,15,640.0,73.0,1.5,21.5,283.5,691.47,540.06
2016,10,23,16,30,593.0,67.0,1.4,21.0,232.0,623.32,491.56
2016,10,23,16,45,524.0,58.5,1.35,20.5,181.0,535.36,425.96
2016,10,23,17,0,455.0,50.0,1.3,20.0,130.0,450.77,359.15
2016,10,23,17,15,334.0,37.5,1.3,19.5,85.0,328.97,258.13
2016,10,23,17,30,213.0,25.0,1.3,19.0,40.0,207.38,116.12
2016,10,23,17,45,106.5,12.5,1.35,19.0,20.0,76.86,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,50.5,11.0,0.75,16.5,14.0,9.39,0.0
2016,10,24,7,0,101.0,22.0,0.8,17.0,28.0,17.07,0.0
2016,10,24,7,15,227.5,38.0,1.0,17.5,69.5,29.29,18.87
2016,10,24,7,30,354.0,54.0,1.2,18.0,111.0,41.38,30.3
2016,10,24,7,45,436.5,64.0,1.45,18.5,160.5,50.94,39.04
2016,10,24,8,0,519.0,74.0,1.7,19.0,210.0,57.8,45.18
2016,10,24,8,15,572.0,81.0,1.85,20.0,261.0,67.27,53.25
2016,10,24,8,30,625.0,88.0,2.0,21.0,312.0,118.08,69.28
2016,10,24,8,45,678.5,88.0,2.2,22.0,364.0,170.14,104.23
2016,10,24,9,0,732.0,88.0,2.4,23.0,416.0,228.61,150.4
2016,10,24,9,15,440.5,163.0,2.35,23.5,366.0,257.55,186.93
2016,10,24,9,30,149.0,238.0,2.3,24.0,316.0,246.4,187.43
2016,10,24,9,45,485.0,167.5,2.3,24.5,450.5,343.05,258.04
2016,10,24,10,0,821.0,97.0,2.3,25.0,585.0,472.08,355.0
2016,10,24,10,15,538.0,199.5,2.3,25.0,526.5,464.34,352.43
2016,10,24,10,30,255.0,302.0,2.3,25.0,468.0,421.03,320.42
2016,10,24,10,45,242.0,317.0,2.3,25.5,479.5,437.47,332.59
2016,10,24,11,0,229.0,332.0,2.3,26.0,491.0,459.61,348.16
2016,10,24,11,15,552.5,217.5,2.3,26.0,613.5,623.17,471.71
2016,10,24,11,30,876.0,103.0,2.3,26.0,736.0,783.21,586.81
2016,10,24,11,45,847.0,119.5,2.35,26.5,738.0,822.37,610.85
2016,10,24,12,0,818.0,136.0,2.4,27.0,740.0,850.23,628.15
2016,10,24,12,15,818.0,136.0,2.4,27.0,740.0,881.65,648.74
2016,10,24,12,30,818.0,136.0,2.4,27.0,740.0,909.98,667.23
2016,10,24,12,45,815.5,135.0,2.45,27.5,732.0,931.69,680.54
2016,10,24,13,0,813.0,134.0,2.5,28.0,724.0,949.94,691.71
2016,10,24,13,15,807.0,133.0,2.5,28.0,707.0,961.25,699.43
2016,10,24,13,30,801.0,132.0,2.5,28.0,690.0,968.86,704.99
2016,10,24,13,45,792.0,130.0,2.55,28.0,665.5,968.68,706.17
2016,10,24,14,0,783.0,128.0,2.6,28.0,641.0,964.78,705.17
2016,10,24,14,15,770.0,125.0,2.6,28.0,609.0,952.08,698.17
2016,10,24,14,30,757.0,122.0,2.6,28.0,577.0,943.31,693.97
2016,10,24,14,45,378.5,120.5,2.6,28.0,348.0,547.12,420.74
2016,10,24,15,0,0.0,119.0,2.6,28.0,119.0,102.09,75.44
2016,10,24,15,15,333.5,113.0,2.6,27.5,265.5,489.03,384.99
2016,10,24,15,30,667.0,107.0,2.6,27.0,412.0,808.04,616.17
2016,10,24,15,45,632.5,101.0,2.6,27.0,364.0,754.36,577.79
2016,10,24,16,0,598.0,95.0,2.6,27.0,316.0,699.55,540.77
2016,10,24,16,15,547.5,87.5,2.3,26.5,266.0,628.23,490.09
2016,10,24,16,30,497.0,80.0,2.0,26.0,216.0,557.53,438.14
2016,10,24,16,45,424.0,68.5,1.75,25.5,167.0,462.33,365.62
2016,10,24,17,0,351.0,57.0,1.5,25.0,118.0,377.88,297.64
2016,10,24,17,15,236.0,41.5,1.45,24.0,76.0,263.54,202.84
2016,10,24,17,30,121.0,26.0,1.4,23.0,34.0,146.96,70.41
2016,10,24,17,45,60.5,13.0,1.35,22.5,17.0,48.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.0,15.5,7.0,5.97,0.0
2016,10,25,7,0,0.0,14.0,1.1,16.0,14.0,11.55,0.0
2016,10,25,7,15,5.5,34.5,1.25,16.5,35.0,27.68,17.48
2016,10,25,7,30,11.0,55.0,1.4,17.0,56.0,43.45,32.17
2016,10,25,7,45,24.0,77.0,1.55,17.5,82.5,59.01,46.23
2016,10,25,8,0,37.0,99.0,1.7,18.0,109.0,74.79,60.19
2016,10,25,8,15,46.5,120.5,1.8,18.5,135.5,90.81,70.35
2016,10,25,8,30,56.0,142.0,1.9,19.0,162.0,113.07,86.73
2016,10,25,8,45,234.5,150.0,2.05,19.5,252.0,151.1,109.17
2016,10,25,9,0,413.0,158.0,2.2,20.0,342.0,215.26,154.06
2016,10,25,9,15,398.0,181.0,2.25,20.5,373.0,260.52,192.81
2016,10,25,9,30,383.0,204.0,2.3,21.0,404.0,301.2,227.53
2016,10,25,9,45,303.5,237.5,2.35,21.5,403.5,325.08,249.17
2016,10,25,10,0,224.0,271.0,2.4,22.0,403.0,335.24,258.53
2016,10,25,10,15,318.5,267.0,2.4,22.0,467.0,403.78,311.63
2016,10,25,10,30,413.0,263.0,2.4,22.0,531.0,476.97,367.76
2016,10,25,10,45,292.0,299.0,2.45,22.5,492.0,461.32,354.96
2016,10,25,11,0,171.0,335.0,2.5,23.0,453.0,423.85,325.29
2016,10,25,11,15,351.0,295.5,2.55,23.0,545.5,540.38,414.94
2016,10,25,11,30,531.0,256.0,2.6,23.0,638.0,673.74,513.83
2016,10,25,11,45,500.0,271.5,2.65,23.5,634.5,691.48,524.47
2016,10,25,12,0,469.0,287.0,2.7,24.0,631.0,705.33,532.94
2016,10,25,12,15,488.5,279.5,2.7,24.0,638.5,737.36,556.11
2016,10,25,12,30,508.0,272.0,2.7,24.0,646.0,768.31,578.28
2016,10,25,12,45,408.5,303.5,2.75,24.5,602.0,709.49,534.69
2016,10,25,13,0,309.0,335.0,2.8,25.0,558.0,663.18,499.49
2016,10,25,13,15,308.5,326.5,2.75,25.0,545.0,664.78,501.4
2016,10,25,13,30,308.0,318.0,2.7,25.0,532.0,664.75,501.92
2016,10,25,13,45,465.5,255.0,2.7,25.5,565.0,779.76,586.22
2016,10,25,14,0,623.0,192.0,2.7,26.0,598.0,882.8,658.88
2016,10,25,14,15,426.5,233.0,2.6,25.5,505.0,727.59,549.63
2016,10,25,14,30,230.0,274.0,2.5,25.0,412.0,538.78,413.07
2016,10,25,14,45,364.5,227.0,2.45,25.0,428.5,640.79,492.7
2016,10,25,15,0,499.0,180.0,2.4,25.0,445.0,738.87,565.97
2016,10,25,15,15,249.5,113.5,2.2,25.0,246.0,408.0,321.54
2016,10,25,15,30,0.0,47.0,2.0,25.0,47.0,38.89,26.05
2016,10,25,15,45,0.0,41.5,1.85,25.0,41.5,34.3,22.59
2016,10,25,16,0,0.0,36.0,1.7,25.0,36.0,29.72,18.9
2016,10,25,16,15,0.0,30.5,1.45,24.0,30.5,25.16,15.26
2016,10,25,16,30,0.0,25.0,1.2,23.0,25.0,20.6,11.54
2016,10,25,16,45,0.0,19.0,1.0,22.5,19.0,15.63,7.38
2016,10,25,17,0,0.0,13.0,0.8,22.0,13.0,10.68,3.17
2016,10,25,17,15,0.0,8.0,0.85,21.5,8.0,6.56,0.0
2016,10,25,17,30,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2016,10,25,17,45,0.0,1.5,0.95,20.5,1.5,1.28,0.0
2016,10,25,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.5,9.5,0.95,15.5,12.5,8.11,0.0
2016,10,26,7,0,117.0,19.0,1.0,16.0,25.0,14.8,0.0
2016,10,26,7,15,245.5,33.5,1.1,16.5,65.5,25.98,15.93
2016,10,26,7,30,374.0,48.0,1.2,17.0,106.0,39.02,28.3
2016,10,26,7,45,457.5,57.0,1.35,18.0,155.5,45.35,34.21
2016,10,26,8,0,541.0,66.0,1.5,19.0,205.0,51.66,39.81
2016,10,26,8,15,592.5,72.5,1.8,20.0,256.0,62.32,41.98
2016,10,26,8,30,644.0,79.0,2.1,21.0,307.0,113.84,64.91
2016,10,26,8,45,678.5,84.0,2.45,22.0,355.5,168.21,102.79
2016,10,26,9,0,713.0,89.0,2.8,23.0,404.0,226.68,149.95
2016,10,26,9,15,447.5,161.0,2.75,23.5,366.0,258.89,188.19
2016,10,26,9,30,182.0,233.0,2.7,24.0,328.0,254.27,193.23
2016,10,26,9,45,488.0,168.5,2.65,24.5,449.0,345.99,260.78
2016,10,26,10,0,794.0,104.0,2.6,25.0,570.0,466.98,352.25
2016,10,26,10,15,807.0,106.5,2.5,25.5,603.0,524.39,397.13
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,581.6,440.46
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,634.15,479.06
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,685.22,515.3
2016,10,26,11,15,837.0,116.0,2.25,27.0,702.0,732.92,549.2
2016,10,26,11,30,843.0,117.0,2.2,27.0,719.0,778.67,580.09
2016,10,26,11,45,857.0,112.0,2.15,27.5,730.5,814.78,602.19
2016,10,26,12,0,871.0,107.0,2.1,28.0,742.0,855.81,627.32
2016,10,26,12,15,601.5,221.0,2.1,28.0,660.0,783.52,576.86
2016,10,26,12,30,332.0,335.0,2.1,28.0,578.0,657.46,485.62
2016,10,26,12,45,598.5,220.5,2.1,28.0,652.5,824.58,607.08
2016,10,26,13,0,865.0,106.0,2.1,28.0,727.0,956.55,693.54
2016,10,26,13,15,860.0,105.0,2.05,28.0,710.0,968.86,700.1
2016,10,26,13,30,855.0,104.0,2.0,28.0,693.0,977.47,705.65
2016,10,26,13,45,846.0,103.0,2.0,28.5,668.5,990.34,713.27
2016,10,26,14,0,837.0,102.0,2.0,29.0,644.0,987.69,711.13
2016,10,26,14,15,825.5,100.0,2.0,28.5,612.5,977.54,707.38
2016,10,26,14,30,814.0,98.0,2.0,28.0,581.0,963.75,701.49
2016,10,26,14,45,787.5,99.0,2.0,28.0,541.0,935.16,684.73
2016,10,26,15,0,761.0,100.0,2.0,28.0,501.0,903.42,665.97
2016,10,26,15,15,737.5,96.0,1.95,28.0,457.0,872.32,647.03
2016,10,26,15,30,714.0,92.0,1.9,28.0,413.0,832.66,622.14
2016,10,26,15,45,682.5,87.0,1.85,28.0,365.0,782.17,589.51
2016,10,26,16,0,651.0,82.0,1.8,28.0,317.0,730.39,555.26
2016,10,26,16,15,602.5,75.5,1.55,27.0,266.5,660.93,507.91
2016,10,26,16,30,554.0,69.0,1.3,26.0,216.0,592.09,459.05
2016,10,26,16,45,484.0,59.0,1.1,25.5,166.5,503.0,392.19
2016,10,26,17,0,414.0,49.0,0.9,25.0,117.0,417.51,324.68
2016,10,26,17,15,290.5,35.5,0.9,24.0,74.5,295.18,224.18
2016,10,26,17,30,167.0,22.0,0.9,23.0,32.0,168.29,51.36
2016,10,26,17,45,83.5,11.0,0.95,22.5,16.0,61.19,0.0
2016,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.0,0.95,16.5,11.0,7.68,0.0
2016,10,27,7,0,78.0,18.0,1.0,17.0,22.0,14.25,0.0
2016,10,27,7,15,196.0,35.5,1.1,17.5,61.5,27.36,16.83
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,40.53,29.43
2016,10,27,7,45,401.5,63.5,1.35,19.0,149.5,48.24,36.54
2016,10,27,8,0,489.0,74.0,1.5,20.0,198.0,57.98,45.11
2016,10,27,8,15,543.0,82.0,1.4,20.5,248.5,69.57,47.99
2016,10,27,8,30,597.0,90.0,1.3,21.0,299.0,119.36,71.01
2016,10,27,8,45,639.0,94.5,1.2,22.0,348.0,171.52,106.84
2016,10,27,9,0,681.0,99.0,1.1,23.0,397.0,228.8,151.96
2016,10,27,9,15,707.5,103.5,1.0,23.5,441.5,286.65,200.23
2016,10,27,9,30,734.0,108.0,0.9,24.0,486.0,347.12,250.27
2016,10,27,9,45,753.0,111.5,0.8,25.0,525.5,406.06,297.38
2016,10,27,10,0,772.0,115.0,0.7,26.0,565.0,467.25,344.05
2016,10,27,10,15,786.0,117.5,0.85,26.0,598.0,524.05,388.8
2016,10,27,10,30,800.0,120.0,1.0,26.0,631.0,580.79,432.41
2016,10,27,10,45,808.5,122.0,1.2,26.5,656.5,633.31,471.52
2016,10,27,11,0,817.0,124.0,1.4,27.0,682.0,684.66,508.87
2016,10,27,11,15,823.5,125.5,1.5,27.0,699.5,732.66,543.33
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,778.8,575.5
2016,10,27,11,45,857.0,115.5,1.75,27.5,731.0,825.88,606.3
2016,10,27,12,0,884.0,104.0,1.9,28.0,745.0,863.36,630.53
2016,10,27,12,15,617.0,216.0,1.95,28.0,663.5,792.23,581.89
2016,10,27,12,30,350.0,328.0,2.0,28.0,582.0,666.69,491.93
2016,10,27,12,45,201.0,321.5,2.05,28.5,467.5,517.02,385.38
2016,10,27,13,0,52.0,315.0,2.1,29.0,353.0,357.29,266.8
2016,10,27,13,15,190.5,312.0,2.1,29.0,443.5,513.83,385.03
2016,10,27,13,30,329.0,309.0,2.1,29.0,534.0,675.87,500.9
2016,10,27,13,45,593.0,203.0,2.15,29.0,591.0,849.13,624.79
2016,10,27,14,0,857.0,97.0,2.2,29.0,648.0,1001.02,723.58
2016,10,27,14,15,555.5,181.5,2.25,29.0,532.0,798.04,590.54
2016,10,27,14,30,254.0,266.0,2.3,29.0,416.0,575.85,432.45
2016,10,27,14,45,520.5,179.5,2.35,29.0,460.0,761.93,572.55
2016,10,27,15,0,787.0,93.0,2.4,29.0,504.0,919.97,679.89
2016,10,27,15,15,763.5,89.5,2.4,28.5,460.0,882.63,656.75
2016,10,27,15,30,740.0,86.0,2.4,28.0,416.0,842.72,633.29
2016,10,27,15,45,708.0,81.5,2.4,28.0,367.5,797.99,604.74
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,745.87,570.25
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,676.47,522.57
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,607.69,473.33
2016,10,27,16,45,507.5,55.5,1.55,25.5,167.0,517.31,404.84
2016,10,27,17,0,436.0,46.0,1.3,25.0,117.0,430.73,335.79
2016,10,27,17,15,309.5,33.5,1.25,24.0,74.0,306.73,232.51
2016,10,27,17,30,183.0,21.0,1.2,23.0,31.0,176.18,31.95
2016,10,27,17,45,91.5,10.5,1.2,22.5,15.5,65.7,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.0,8.5,0.15,15.5,12.0,0.0,0.0
2016,10,28,7,0,174.0,17.0,0.1,16.0,24.0,14.11,0.0
2016,10,28,7,15,313.5,30.0,0.15,16.5,67.0,24.75,14.66
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,35.18,24.98
2016,10,28,7,45,537.0,50.5,0.3,17.5,162.0,40.58,30.12
2016,10,28,8,0,621.0,58.0,0.4,18.0,214.0,46.0,35.04
2016,10,28,8,15,670.5,63.5,0.75,19.0,266.5,58.07,37.27
2016,10,28,8,30,720.0,69.0,1.1,20.0,319.0,117.32,64.94
2016,10,28,8,45,755.5,72.5,1.45,21.0,369.5,174.73,104.95
2016,10,28,9,0,791.0,76.0,1.8,22.0,420.0,236.3,154.83
2016,10,28,9,15,814.0,79.5,1.9,22.5,465.5,298.29,208.09
2016,10,28,9,30,837.0,83.0,2.0,23.0,511.0,362.28,262.99
2016,10,28,9,45,855.0,84.5,2.1,23.5,551.5,424.13,315.34
2016,10,28,10,0,873.0,86.0,2.2,24.0,592.0,486.55,366.57
2016,10,28,10,15,884.5,88.0,2.25,24.5,625.5,545.84,413.72
2016,10,28,10,30,896.0,90.0,2.3,25.0,659.0,604.53,458.79
2016,10,28,10,45,905.5,90.5,2.35,25.5,685.0,659.65,499.85
2016,10,28,11,0,915.0,91.0,2.4,26.0,711.0,713.38,538.68
2016,10,28,11,15,919.5,91.5,2.4,26.0,728.5,761.88,573.14
2016,10,28,11,30,924.0,92.0,2.4,26.0,746.0,808.06,603.87
2016,10,28,11,45,576.5,221.5,2.4,26.5,631.0,704.61,527.75
2016,10,28,12,0,229.0,351.0,2.4,27.0,516.0,539.08,403.85
2016,10,28,12,15,581.0,221.0,2.4,27.0,640.5,759.41,567.63
2016,10,28,12,30,933.0,91.0,2.4,27.0,765.0,953.99,697.96
2016,10,28,12,45,930.0,90.5,2.4,27.5,756.0,977.19,709.96
2016,10,28,13,0,927.0,90.0,2.4,28.0,747.0,996.62,721.22
2016,10,28,13,15,922.0,89.0,2.35,28.0,729.5,1009.69,729.46
2016,10,28,13,30,917.0,88.0,2.3,28.0,712.0,1018.82,735.39
2016,10,28,13,45,908.0,87.0,2.3,28.0,686.5,1020.03,737.02
2016,10,28,14,0,899.0,86.0,2.3,28.0,661.0,1017.29,736.41
2016,10,28,14,15,623.0,166.5,2.3,28.0,555.5,858.14,633.71
2016,10,28,14,30,347.0,247.0,2.3,28.0,450.0,646.1,486.09
2016,10,28,14,45,595.5,163.0,2.3,28.0,483.0,824.93,617.49
2016,10,28,15,0,844.0,79.0,2.3,28.0,516.0,957.53,706.09
2016,10,28,15,15,504.0,135.0,2.25,27.5,390.0,683.05,520.55
2016,10,28,15,30,164.0,191.0,2.2,27.0,264.0,383.74,298.59
2016,10,28,15,45,450.5,128.5,2.2,27.0,295.5,609.5,475.61
2016,10,28,16,0,737.0,66.0,2.2,27.0,327.0,779.65,596.58
2016,10,28,16,15,690.5,61.0,1.9,26.0,275.0,711.08,547.71
2016,10,28,16,30,644.0,56.0,1.6,25.0,223.0,649.53,503.77
2016,10,28,16,45,568.0,48.5,1.35,24.5,171.0,556.13,433.29
2016,10,28,17,0,492.0,41.0,1.1,24.0,119.0,466.95,362.3
2016,10,28,17,15,358.0,30.0,1.05,23.0,75.0,337.51,254.41
2016,10,28,17,30,224.0,19.0,1.0,22.0,31.0,200.29,5.48
2016,10,28,17,45,112.0,9.5,1.0,21.5,15.5,77.53,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,0.9,16.0,23.0,14.51,0.0
2016,10,29,7,15,290.5,30.0,1.1,16.5,64.5,24.77,14.4
2016,10,29,7,30,435.0,43.0,1.3,17.0,106.0,35.2,24.86
2016,10,29,7,45,526.5,49.5,1.5,18.0,157.5,39.76,29.26
2016,10,29,8,0,618.0,56.0,1.7,19.0,209.0,44.47,33.49
2016,10,29,8,15,667.5,61.5,1.85,20.0,261.0,57.03,35.94
2016,10,29,8,30,717.0,67.0,2.0,21.0,313.0,115.88,63.62
2016,10,29,8,45,754.5,69.5,2.15,22.0,363.0,172.48,102.98
2016,10,29,9,0,792.0,72.0,2.3,23.0,413.0,233.43,152.28
2016,10,29,9,15,814.5,75.0,2.35,23.5,458.0,294.76,205.08
2016,10,29,9,30,837.0,78.0,2.4,24.0,503.0,358.01,259.44
2016,10,29,9,45,852.0,80.5,2.5,24.5,542.5,419.43,311.58
2016,10,29,10,0,867.0,83.0,2.6,25.0,582.0,481.15,362.39
2016,10,29,10,15,878.0,84.5,2.6,25.5,615.0,539.24,408.65
2016,10,29,10,30,889.0,86.0,2.6,26.0,648.0,596.67,452.78
2016,10,29,10,45,895.5,88.0,2.65,26.5,673.0,650.89,493.27
2016,10,29,11,0,902.0,90.0,2.7,27.0,698.0,703.49,531.38
2016,10,29,11,15,907.0,90.5,2.7,27.0,715.0,751.66,565.8
2016,10,29,11,30,912.0,91.0,2.7,27.0,732.0,797.58,596.54
2016,10,29,11,45,915.0,91.0,2.75,27.5,741.0,838.92,623.01
2016,10,29,12,0,918.0,91.0,2.8,28.0,750.0,877.43,647.39
2016,10,29,12,15,918.0,90.5,2.8,28.0,750.0,909.79,668.5
2016,10,29,12,30,918.0,90.0,2.8,28.0,750.0,938.79,687.42
2016,10,29,12,45,915.5,89.5,2.85,28.5,741.5,962.0,701.61
2016,10,29,13,0,913.0,89.0,2.9,29.0,733.0,981.51,713.52
2016,10,29,13,15,908.0,88.5,2.9,29.0,716.0,994.86,722.58
