Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,30,903.0,88.0,2.9,29.0,699.0,1004.35,729.36
2016,10,29,13,45,895.0,86.5,2.95,29.0,674.0,1005.79,731.59
2016,10,29,14,0,887.0,85.0,3.0,29.0,649.0,1003.34,731.55
2016,10,29,14,15,876.0,83.5,3.0,29.0,616.5,994.06,726.87
2016,10,29,14,30,865.0,82.0,3.0,29.0,584.0,981.09,719.98
2016,10,29,14,45,836.0,84.5,3.0,29.0,543.0,963.28,710.07
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,930.87,690.52
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,893.78,668.76
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,854.08,644.88
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,800.76,610.07
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,752.58,578.0
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,682.71,529.25
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,613.56,478.96
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,519.03,406.5
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,428.75,333.76
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,244.35,182.5
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,37.37,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,11.52,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,13.66,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,25.86,14.86
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,39.09,27.92
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,46.52,34.82
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,55.97,43.15
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,69.1,46.5
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,119.97,70.46
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,172.28,106.45
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,230.68,152.93
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,289.78,203.04
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,353.6,256.73
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,412.85,305.35
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,473.29,353.09
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,531.21,398.66
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,588.9,442.49
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,643.44,482.11
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,697.12,519.85
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,745.8,552.99
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,785.87,578.26
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,829.89,605.96
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,871.85,631.98
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,904.76,653.28
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,934.43,672.6
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,958.96,689.32
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,979.95,703.97
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,993.14,713.27
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,1002.5,720.41
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,1006.33,723.38
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,1006.32,724.11
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,996.48,719.69
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,982.94,713.11
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,973.9,709.57
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,949.94,696.34
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,914.49,676.48
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,876.32,654.51
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,827.0,623.09
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,775.97,589.65
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,707.57,542.68
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,639.28,493.66
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,554.9,430.3
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,467.84,361.03
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,334.82,247.86
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,191.31,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,12.8,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,21.89,11.64
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,31.21,21.35
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,36.42,26.31
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,45.36,34.26
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,59.06,36.83
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,115.34,62.01
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,173.79,103.12
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,236.12,153.93
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,298.6,207.9
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,364.31,264.35
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,425.54,316.56
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,487.0,367.45
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,545.65,414.33
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,603.48,458.97
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,658.08,500.02
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,711.0,538.68
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,758.83,572.69
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,804.23,603.09
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,844.73,629.01
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,882.07,652.64
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,914.25,674.04
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,943.02,693.26
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,964.91,706.65
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,983.04,717.71
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,995.42,726.19
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,1003.91,732.38
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,1004.96,732.48
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,1002.12,730.32
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,991.37,725.71
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,976.95,718.89
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,964.26,712.36
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,936.84,696.1
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,662.33,509.03
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,363.46,284.08
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,586.57,460.65
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,754.64,581.94
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,690.44,535.5
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,621.42,485.21
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,526.31,411.94
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,435.77,338.44
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,304.19,224.18
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,129.95,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,11.95,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,22.53,11.49
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,36.03,24.94
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,42.48,31.04
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,48.91,36.84
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,62.07,39.86
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,112.95,63.62
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,166.56,101.27
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,224.96,148.55
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,233.53,170.27
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,194.49,149.17
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,312.76,236.74
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,465.34,352.53
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,522.48,398.06
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,579.29,442.19
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,544.78,415.49
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,473.73,359.66
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,500.95,380.35
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,528.12,400.45
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,516.59,390.76
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,515.07,388.17
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,728.37,548.88
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,915.76,678.87
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,938.31,691.8
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,957.29,703.56
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,969.06,711.54
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,977.06,717.22
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,783.89,586.91
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,533.14,402.68
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,771.58,582.68
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,963.32,713.87
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,941.09,699.21
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,915.57,683.93
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,878.79,661.95
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,839.49,637.92
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,786.89,602.71
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,732.94,565.68
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,669.05,520.07
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,600.11,468.79
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,500.88,392.25
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,406.63,315.79
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,276.15,200.37
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,103.16,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,10.24,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,23.88,12.05
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,38.16,26.67
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,46.62,34.57
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,55.02,42.1
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,64.58,45.65
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,71.55,53.67
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,116.02,86.88
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,171.35,128.64
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,183.16,139.51
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,191.22,146.81
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,152.01,116.13
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,104.84,78.63
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,142.86,108.37
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,182.34,138.75
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,266.39,203.52
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,351.91,268.07
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,357.07,271.44
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,361.08,274.12
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,467.46,355.09
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,584.02,441.23
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,453.93,344.09
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,312.47,236.25
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,488.93,372.16
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,674.94,508.32
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,664.42,499.7
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,651.82,490.79
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,551.69,418.28
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,470.72,358.03
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,708.44,539.4
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,909.3,680.99
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,864.64,650.21
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,816.98,619.13
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,773.45,590.27
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,727.95,559.59
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,654.55,508.22
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,590.17,462.28
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,513.19,405.55
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,438.78,348.2
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,321.84,255.64
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,230.64,179.8
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,137.33,96.48
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.05,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.1,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,6.98,0.39
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,9.86,2.95
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,12.75,5.04
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,15.65,7.46
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,71.08,53.11
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,125.24,96.82
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,134.32,103.99
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,142.9,110.73
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,210.83,163.28
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,291.87,225.55
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,298.79,230.94
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,294.74,227.72
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,378.65,291.83
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,474.63,363.11
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,511.63,389.78
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,549.65,417.13
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,482.48,366.66
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,404.83,307.9
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,317.05,242.24
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,212.04,161.62
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,110.12,82.45
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,14.92,6.4
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,21.14,11.46
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,27.36,16.5
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,19.47,10.14
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,11.58,3.76
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,10.75,3.1
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,9.92,2.44
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,8.26,1.1
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,6.6,0.0
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,46.38,32.44
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,90.53,68.61
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,78.77,59.17
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,66.98,49.67
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,330.16,268.86
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,523.34,417.57
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,419.73,334.15
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,322.16,253.06
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,189.52,133.76
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,13.66,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.71,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,6.57,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,11.51,4.22
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,18.95,10.96
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,26.4,17.66
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,33.45,22.74
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,40.52,28.71
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,55.12,40.84
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,69.5,52.62
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,79.44,60.69
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,89.47,68.77
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,120.64,93.86
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,152.76,119.35
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,154.99,120.85
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,157.01,122.23
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,116.89,89.82
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,76.59,57.11
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,93.64,70.89
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,110.98,84.78
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,109.81,83.59
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,108.63,82.44
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,64.92,47.26
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,22.4,12.7
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,44.45,30.65
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,66.58,48.5
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,91.91,68.92
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,118.68,90.4
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,115.79,88.17
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,112.91,86.03
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,110.08,83.93
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,107.32,81.91
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,79.58,59.65
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,53.89,38.83
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,31.41,20.47
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,9.06,1.93
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,7.82,0.91
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,6.58,0.0
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,5.34,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.1,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,2.87,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.64,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.82,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,6.83,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,22.18,9.27
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,37.33,26.22
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,47.93,36.2
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,58.35,45.67
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,51.59,35.77
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,38.86,27.3
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,45.94,33.14
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,53.03,38.91
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,59.72,44.26
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,66.42,49.56
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,78.09,58.88
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,89.84,68.16
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,95.83,72.84
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,101.87,77.57
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,147.78,114.1
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,195.58,151.46
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,195.27,150.94
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,194.81,150.41
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,195.06,150.22
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,195.24,150.0
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,231.75,178.58
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,287.31,221.36
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,239.41,184.33
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,208.22,160.16
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,386.28,299.75
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,536.74,412.77
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,443.18,341.93
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,325.98,252.67
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,455.83,355.89
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,585.42,454.89
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,601.44,468.76
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,614.41,481.25
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,487.57,386.02
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,344.74,275.47
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,306.97,246.79
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,269.58,217.34
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,228.86,184.89
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,173.17,139.49
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,127.02,100.28
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,80.72,60.41
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,43.85,25.79
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,6.98,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,13.99,6.38
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,22.26,13.98
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,30.56,21.51
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,39.7,28.26
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,48.86,36.06
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,63.99,48.69
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,79.08,61.09
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,88.73,68.81
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,98.48,76.51
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,85.14,65.16
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,71.47,53.64
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,84.49,64.2
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,97.65,74.8
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,55.24,39.9
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,13.25,5.28
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,34.43,22.71
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,55.7,40.08
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,56.13,40.3
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,56.55,40.54
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,34.87,22.89
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,13.26,5.23
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,21.15,11.7
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,29.04,18.17
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,39.43,26.69
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,49.84,35.21
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,29.84,18.9
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,9.92,2.54
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,75.84,56.73
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,152.13,118.48
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,160.65,125.69
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,169.98,133.73
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,227.73,182.27
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,269.17,217.5
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,240.97,195.25
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,212.74,172.73
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,371.27,305.98
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,503.32,410.31
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,407.97,331.14
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,322.46,256.82
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,183.0,122.89
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,11.1,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,16.3,3.87
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,32.34,21.83
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,40.95,30.08
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,51.62,39.75
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,51.92,35.63
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,53.76,39.87
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,113.38,75.25
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,219.51,150.15
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,150.65,109.14
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,33.08,22.03
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,71.03,53.37
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,109.08,84.16
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,89.53,68.03
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,69.84,51.86
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,92.23,69.86
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,115.04,87.96
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,159.26,123.28
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,205.45,159.7
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,170.12,131.29
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,134.34,102.56
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,149.89,115.01
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,165.94,127.75
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,117.64,89.24
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,70.75,51.63
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,71.99,52.71
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,73.23,53.77
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,54.82,38.99
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,36.47,24.16
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,74.84,55.39
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,118.19,90.38
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,106.37,81.04
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,94.54,71.72
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,63.06,46.4
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,34.72,23.25
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,362.82,297.22
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,650.13,514.39
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,573.05,454.97
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,497.14,397.17
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,392.79,314.01
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,299.1,234.54
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,180.49,116.26
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,30.55,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,8.22,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,16.48,8.32
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,27.26,18.17
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,38.06,27.98
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,49.35,36.28
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,60.7,45.9
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,92.92,72.33
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,127.33,100.3
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,117.85,92.75
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,105.85,82.97
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,107.52,83.96
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,109.1,84.88
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,112.31,87.31
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,115.52,89.75
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,146.25,114.62
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,178.1,140.18
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,178.72,140.5
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,179.25,140.83
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,189.06,148.4
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,199.16,156.17
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,217.38,170.79
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,236.32,185.95
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,248.6,195.91
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,261.39,206.32
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,239.7,189.12
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,217.62,171.6
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,286.06,227.16
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,339.5,270.25
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,228.83,182.07
2016,11,8,14,30,0.0,128.0,4.2,19.0,128.0,110.49,85.55
2016,11,8,14,45,0.0,107.5,4.1,19.0,107.5,91.46,70.26
2016,11,8,15,0,0.0,87.0,4.0,19.0,87.0,72.6,54.88
2016,11,8,15,15,0.0,47.0,3.85,18.5,47.0,38.88,27.03
2016,11,8,15,30,0.0,7.0,3.7,18.0,7.0,5.76,0.0
2016,11,8,15,45,0.0,6.0,3.55,18.0,6.0,4.94,0.0
2016,11,8,16,0,0.0,5.0,3.4,18.0,5.0,4.11,0.0
2016,11,8,16,15,0.0,4.0,3.2,17.5,4.0,3.28,0.0
2016,11,8,16,30,0.0,3.0,3.0,17.0,3.0,2.46,0.0
2016,11,8,16,45,0.0,2.0,2.9,17.0,2.0,1.64,0.0
2016,11,8,17,0,0.0,1.0,2.8,17.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,2.85,17.0,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
